Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,107.71,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,231.48,168.61
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,317.85,265.05
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,413.42,352.15
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,486.27,417.12
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,563.13,482.8
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,627.76,534.7
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,693.79,585.89
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,745.42,624.57
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,803.16,666.99
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,848.33,698.22
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,891.72,727.52
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,926.02,750.05
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,957.74,770.53
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,980.78,785.58
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,1000.7,798.47
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,1013.7,806.53
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,1023.31,812.38
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,1024.76,812.65
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,1022.71,810.73
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,1013.22,802.33
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,1000.31,791.8
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,979.29,777.16
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,955.18,760.48
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,923.24,738.23
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,888.72,714.09
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,844.81,684.13
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,799.17,652.41
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,744.89,612.35
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,690.01,570.95
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,623.68,520.1
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,564.89,473.5
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,485.32,407.04
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,410.26,341.49
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,314.58,255.5
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,225.41,148.35
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,84.71,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,25.54,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,71.88,48.83
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,112.09,91.21
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,166.25,140.93
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,190.07,163.59
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,227.43,197.15
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,259.76,225.89
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,292.89,254.73
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,324.14,281.2
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,375.45,323.59
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,423.82,364.1
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,473.78,405.27
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,473.95,403.08
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,472.25,399.63
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,523.36,441.56
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,575.06,482.97
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,556.79,465.93
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,536.96,448.22
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,539.78,450.29
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,541.62,451.49
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,437.88,366.32
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,358.95,299.85
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,352.19,294.95
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,345.22,289.51
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,321.04,269.22
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,277.39,233.14
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,344.33,290.82
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,405.5,341.91
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,370.77,312.87
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,336.84,284.66
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,299.52,253.91
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,263.17,223.1
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,222.09,187.4
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,182.52,151.99
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,133.9,107.48
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,86.58,56.14
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,28.12,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,4.33,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,8.35,0.59
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,14.45,6.68
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,20.58,12.31
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,27.1,18.21
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,33.64,24.06
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,39.8,29.57
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,45.98,35.04
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,51.43,39.74
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,57.28,44.73
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,68.31,54.27
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,79.54,63.93
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,110.86,90.85
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,143.91,118.85
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,136.34,112.09
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,129.04,105.65
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,230.08,193.02
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,317.88,267.3
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,262.68,220.06
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,187.14,155.61
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,249.59,209.04
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,291.22,244.25
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,262.95,220.23
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,235.36,196.87
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,251.03,211.07
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,266.0,224.49
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,320.1,271.32
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,350.61,298.03
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,319.25,271.65
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,288.69,245.82
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,255.59,217.92
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,223.28,190.04
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,183.76,154.92
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,146.03,120.8
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,104.15,82.59
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,63.67,41.02
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,22.3,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,47.81,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,144.52,100.67
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,201.72,163.72
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,263.72,220.57
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,318.3,269.1
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,376.35,319.08
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,422.42,358.29
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,469.36,397.22
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,505.17,425.58
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,540.55,452.99
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,391.79,329.43
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,211.69,175.65
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,236.82,196.91
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,262.7,218.07
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,287.0,238.32
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,311.87,258.95
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,268.39,221.65
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,224.94,184.31
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,175.1,142.73
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,147.94,119.64
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,162.29,132.03
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,176.94,144.59
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,118.37,95.53
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,64.93,50.07
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,56.03,42.57
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,47.52,35.33
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,28.64,19.13
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,9.89,2.92
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,8.74,1.94
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,7.59,0.94
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.45,0.0
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.31,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.16,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.03,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,1.89,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.75,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.38,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.11,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,9.88,1.57
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,16.76,8.34
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,23.66,14.56
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,30.57,20.73
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,37.5,26.87
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,44.56,33.05
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,52.14,39.64
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,58.38,44.99
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,64.69,50.38
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,34.4,24.2
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,6.09,0.0
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,6.85,0.28
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,7.62,0.92
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,60.7,46.48
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,125.7,101.44
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,81.57,64.07
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,44.46,32.5
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,69.79,54.2
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,99.27,79.38
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,76.1,59.69
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,55.28,41.94
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,35.97,25.41
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,16.78,8.88
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,48.68,36.44
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,85.2,67.81
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,57.68,44.26
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,34.39,24.22
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,30.93,21.25
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,27.47,18.26
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,23.63,14.95
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,19.79,11.61
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,15.97,8.2
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,12.15,4.78
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,8.72,1.69
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,5.3,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,2.64,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,5.51,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,10.64,2.16
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,19.07,10.32
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,27.52,17.92
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,36.39,25.78
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,45.82,34.04
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,55.8,42.76
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,65.87,51.47
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,74.51,58.87
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,83.27,66.31
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,346.52,294.72
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,600.54,501.14
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,403.99,338.61
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,158.03,129.27
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,146.33,119.47
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,134.91,109.49
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,435.12,365.22
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,702.22,577.82
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,444.14,369.6
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,146.59,118.86
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,441.65,370.26
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,693.78,570.91
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,359.67,303.2
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,6.85,0.25
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,6.47,0.0
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,6.09,0.0
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,167.61,142.37
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,337.41,286.26
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,304.28,257.87
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,272.36,230.9
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,239.56,203.33
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,207.7,175.93
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,167.73,140.56
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,129.84,106.56
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,90.89,71.34
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,44.77,28.95
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,18.8,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,51.12,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,155.1,108.61
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,231.69,187.36
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,317.84,263.24
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,398.85,332.37
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,487.67,405.53
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,551.87,456.88
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,617.88,506.95
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,689.84,559.37
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,763.1,611.03
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,683.09,550.92
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,584.41,475.36
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,611.63,496.94
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,637.66,516.08
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,658.8,531.81
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,678.52,546.53
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,684.94,549.96
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,689.35,552.14
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,676.74,542.76
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,639.13,515.63
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,661.96,533.34
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,659.69,532.46
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,811.12,646.09
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,935.16,732.39
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,906.17,712.07
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,874.53,691.68
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,833.42,663.05
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,790.52,632.85
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,742.14,598.15
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,692.73,561.98
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,629.55,514.94
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,567.31,467.16
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,495.12,408.2
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,426.05,348.83
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,343.18,276.63
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,263.76,195.82
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,123.01,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,26.72,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,61.27,40.46
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,96.27,76.58
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,132.58,110.12
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,164.25,138.74
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,196.96,167.66
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,225.18,192.3
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,253.97,216.89
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,276.11,234.92
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,298.4,252.7
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,354.79,299.33
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,434.58,362.92
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,471.71,390.97
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,509.26,419.1
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,314.18,261.52
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,106.27,85.08
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,110.38,88.76
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,114.63,92.12
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,306.25,254.62
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,465.59,382.91
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,403.32,331.41
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,318.87,262.99
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,291.8,241.13
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,265.34,219.32
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,438.52,364.07
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,581.72,478.27
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,348.02,290.01
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,99.28,79.36
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,89.47,71.58
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,79.82,63.39
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,68.7,53.97
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,57.69,44.5
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,46.21,34.47
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,34.74,24.34
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,24.07,14.79
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,14.47,5.83
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,7.21,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,4.16,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,8.35,0.58
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,14.45,6.56
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,20.58,12.12
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,26.71,17.62
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,32.86,23.07
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,39.02,28.51
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,45.2,33.92
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,49.84,37.93
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,54.48,41.92
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,74.71,59.36
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,95.85,77.42
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,149.39,123.59
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,226.97,188.7
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,245.94,204.2
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,265.39,220.17
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,256.89,212.58
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,248.48,205.21
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,225.84,186.07
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,182.8,150.06
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,265.17,219.81
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,327.07,271.1
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,255.25,210.96
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,166.6,136.48
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,126.09,102.63
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,87.7,69.95
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,120.56,98.69
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,171.77,142.28
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,140.35,115.68
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,125.79,103.37
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,108.03,88.13
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,90.86,73.2
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,71.78,56.47
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,53.15,39.99
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,37.63,26.27
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,21.59,11.66
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,10.28,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,95.92,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,205.53,147.45
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,286.02,234.05
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,375.87,315.15
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,451.62,382.15
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,532.23,451.0
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,595.62,501.86
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,660.54,551.53
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,717.5,593.66
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,768.43,630.11
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,813.24,661.67
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,856.43,691.39
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,817.16,659.67
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,762.04,617.03
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,702.94,571.98
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,623.95,509.83
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,631.02,513.86
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,636.57,516.04
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,644.27,521.66
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,650.51,526.21
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,671.63,541.4
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,667.06,537.99
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,717.49,577.63
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,772.54,617.55
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,775.54,619.81
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,773.53,619.08
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,789.52,631.06
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,794.37,634.7
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,741.28,596.16
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,687.57,556.99
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,625.82,511.25
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,564.87,464.7
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,496.53,409.84
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,426.58,350.93
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,340.56,277.08
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,262.85,202.54
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,125.5,29.52
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,39.89,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,89.5,61.98
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,131.05,105.41
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,175.44,146.19
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,212.8,179.73
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,251.6,213.68
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,285.92,243.28
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,320.94,272.77
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,352.38,298.26
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,384.21,323.53
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,274.62,230.77
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,141.66,116.0
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,131.2,106.88
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,121.16,97.9
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,133.16,108.0
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,145.47,118.29
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,147.07,119.52
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,148.86,120.95
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,145.62,118.16
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,142.57,115.56
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,151.06,122.64
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,159.8,129.88
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,187.62,153.82
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,237.31,195.39
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,592.23,487.66
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,865.2,686.64
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,613.79,499.86
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,344.71,286.0
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,540.69,448.48
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,680.72,553.98
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,619.75,506.75
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,564.92,464.9
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,492.02,405.44
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,422.74,346.5
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,337.87,273.87
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,261.11,201.66
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,125.73,42.4
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
