Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,955.6,758.22
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,916.48,731.17
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,884.69,709.33
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,765.95,622.74
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,658.14,542.47
2016,2,1,15,15,703.5,79.5,2.9,11.5,336.5,668.73,552.45
2016,2,1,15,30,779.0,62.0,2.7,11.0,323.0,666.65,551.51
2016,2,1,15,45,743.5,57.5,2.55,10.5,280.0,599.87,499.81
2016,2,1,16,0,708.0,53.0,2.4,10.0,237.0,534.46,446.16
2016,2,1,16,15,650.0,47.5,2.4,9.5,192.0,456.59,380.76
2016,2,1,16,30,592.0,42.0,2.4,9.0,147.0,383.19,316.4
2016,2,1,16,45,496.5,34.0,2.4,8.5,104.0,294.66,237.23
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,216.1,155.24
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,98.8,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,7.47,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,14.95,0.0
2016,2,2,7,45,178.5,31.0,1.95,8.5,53.5,129.95,88.07
2016,2,2,8,0,357.0,43.0,1.9,9.0,88.0,237.51,190.09
2016,2,2,8,15,442.0,52.0,1.85,9.0,131.0,313.79,259.04
2016,2,2,8,30,527.0,61.0,1.8,9.0,174.0,398.39,332.81
2016,2,2,8,45,599.5,64.0,1.75,9.5,219.5,476.56,398.54
2016,2,2,9,0,672.0,67.0,1.7,10.0,265.0,560.07,465.87
2016,2,2,9,15,708.0,71.5,1.6,10.0,307.0,624.14,515.49
2016,2,2,9,30,744.0,76.0,1.5,10.0,349.0,684.74,559.45
2016,2,2,9,45,372.0,68.0,1.4,10.5,204.5,410.56,343.49
2016,2,2,10,0,0.0,60.0,1.3,11.0,60.0,45.98,33.8
2016,2,2,10,15,0.0,87.0,1.3,11.0,87.0,67.38,52.39
2016,2,2,10,30,0.0,114.0,1.3,11.0,114.0,91.15,72.44
2016,2,2,10,45,24.0,167.0,1.3,11.5,179.5,179.98,147.27
2016,2,2,11,0,48.0,220.0,1.3,12.0,245.0,264.41,215.91
2016,2,2,11,15,36.5,217.5,1.35,12.0,237.5,249.66,203.01
2016,2,2,11,30,25.0,215.0,1.4,12.0,230.0,212.96,172.83
2016,2,2,11,45,21.5,214.0,1.45,12.0,226.5,208.01,168.72
2016,2,2,12,0,18.0,213.0,1.5,12.0,223.0,203.16,164.59
2016,2,2,12,15,18.0,213.5,1.55,12.0,224.0,203.54,164.91
2016,2,2,12,30,18.0,214.0,1.6,12.0,225.0,204.04,165.34
2016,2,2,12,45,9.0,119.5,1.65,12.0,125.0,103.95,82.62
2016,2,2,13,0,0.0,25.0,1.7,12.0,25.0,19.13,10.71
2016,2,2,13,15,0.0,24.5,1.7,12.0,24.5,18.74,10.42
2016,2,2,13,30,0.0,24.0,1.7,12.0,24.0,18.35,10.1
2016,2,2,13,45,0.0,23.0,1.75,12.0,23.0,17.58,9.45
2016,2,2,14,0,0.0,22.0,1.8,12.0,22.0,16.8,8.81
2016,2,2,14,15,427.5,47.5,1.8,12.0,245.5,471.39,394.37
2016,2,2,14,30,855.0,73.0,1.8,12.0,469.0,871.73,692.69
2016,2,2,14,45,833.0,71.5,1.8,12.0,434.0,821.33,653.23
2016,2,2,15,0,811.0,70.0,1.8,12.0,399.0,769.64,617.47
2016,2,2,15,15,784.0,67.0,1.75,11.5,360.0,711.31,576.64
2016,2,2,15,30,757.0,64.0,1.7,11.0,321.0,652.81,534.59
2016,2,2,15,45,714.5,60.5,1.7,10.5,277.5,583.32,482.51
2016,2,2,16,0,672.0,57.0,1.7,10.0,234.0,515.8,428.5
2016,2,2,16,15,613.0,51.5,1.7,9.5,190.0,443.34,368.06
2016,2,2,16,30,554.0,46.0,1.7,9.0,146.0,371.68,305.9
2016,2,2,16,45,449.0,37.5,1.75,8.5,103.5,280.32,225.6
2016,2,2,17,0,344.0,29.0,1.8,8.0,61.0,200.49,146.71
2016,2,2,17,15,172.0,14.5,1.85,7.5,30.5,90.89,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,8.65,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,17.31,0.0
2016,2,3,7,45,202.5,31.0,1.95,5.5,57.5,139.74,98.55
2016,2,3,8,0,405.0,40.0,2.0,6.0,93.0,256.74,208.2
2016,2,3,8,15,483.0,48.5,2.0,6.5,136.0,330.98,275.91
2016,2,3,8,30,561.0,57.0,2.0,7.0,179.0,412.95,347.77
2016,2,3,8,45,605.5,64.0,2.05,7.5,222.0,479.49,404.79
2016,2,3,9,0,650.0,71.0,2.1,8.0,265.0,549.13,462.16
2016,2,3,9,15,685.0,75.5,2.1,8.0,306.0,611.62,512.52
2016,2,3,9,30,720.0,80.0,2.1,8.0,347.0,675.34,560.77
2016,2,3,9,45,486.0,130.5,2.1,8.5,318.5,567.45,473.17
2016,2,3,10,0,252.0,181.0,2.1,9.0,290.0,428.89,358.11
2016,2,3,10,15,521.5,139.0,2.05,9.0,386.0,646.11,534.61
2016,2,3,10,30,791.0,97.0,2.0,9.0,482.0,864.03,693.59
2016,2,3,10,45,548.5,160.5,2.0,9.5,434.0,729.49,590.48
2016,2,3,11,0,306.0,224.0,2.0,10.0,386.0,561.39,457.58
2016,2,3,11,15,268.5,238.0,2.0,10.0,383.5,547.69,446.69
2016,2,3,11,30,231.0,252.0,2.0,10.0,381.0,507.83,414.86
2016,2,3,11,45,344.0,233.5,2.0,10.5,429.0,626.34,507.56
2016,2,3,12,0,457.0,215.0,2.0,11.0,477.0,747.17,597.34
2016,2,3,12,15,235.5,212.0,1.95,11.0,347.5,493.8,401.2
2016,2,3,12,30,14.0,209.0,1.9,11.0,218.0,194.39,157.13
2016,2,3,12,45,7.0,175.0,1.9,11.0,179.5,153.4,123.98
2016,2,3,13,0,0.0,141.0,1.9,11.0,141.0,114.21,91.18
2016,2,3,13,15,0.0,149.5,1.85,11.0,149.5,122.32,98.09
2016,2,3,13,30,0.0,158.0,1.8,11.0,158.0,130.74,105.19
2016,2,3,13,45,50.0,193.5,1.75,11.0,219.5,234.14,192.92
2016,2,3,14,0,100.0,229.0,1.7,11.0,281.0,324.2,267.23
2016,2,3,14,15,226.0,206.0,1.6,11.0,314.5,431.16,355.9
2016,2,3,14,30,352.0,183.0,1.5,11.0,348.0,529.43,434.63
2016,2,3,14,45,223.0,179.0,1.45,11.0,281.0,403.32,332.77
2016,2,3,15,0,94.0,175.0,1.4,11.0,214.0,250.78,207.84
2016,2,3,15,15,86.0,159.5,1.35,10.5,192.5,225.27,187.85
2016,2,3,15,30,78.0,144.0,1.3,10.0,171.0,200.55,167.57
2016,2,3,15,45,70.5,125.5,1.3,10.0,147.5,173.14,144.44
2016,2,3,16,0,63.0,107.0,1.3,10.0,124.0,146.52,121.57
2016,2,3,16,15,52.5,88.0,1.35,9.5,100.5,118.28,97.06
2016,2,3,16,30,42.0,69.0,1.4,9.0,77.0,91.07,73.0
2016,2,3,16,45,23.5,50.5,1.45,9.0,54.5,61.66,46.68
2016,2,3,17,0,5.0,32.0,1.5,9.0,32.0,29.84,18.09
2016,2,3,17,15,2.5,16.0,1.45,9.0,16.0,13.21,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,88.0,8.5,2.5,6.0,12.0,32.12,0.0
2016,2,4,7,30,176.0,17.0,2.5,6.0,24.0,91.12,0.0
2016,2,4,7,45,303.0,28.5,2.55,6.5,60.5,178.17,128.42
2016,2,4,8,0,430.0,40.0,2.6,7.0,97.0,267.61,216.91
2016,2,4,8,15,507.5,48.0,2.55,7.0,141.0,342.37,285.65
2016,2,4,8,30,585.0,56.0,2.5,7.0,185.0,424.74,358.62
2016,2,4,8,45,630.5,62.0,2.5,7.5,228.5,491.94,416.32
2016,2,4,9,0,676.0,68.0,2.5,8.0,272.0,562.26,474.3
2016,2,4,9,15,709.5,72.0,2.5,8.0,313.5,624.19,524.16
2016,2,4,9,30,743.0,76.0,2.5,8.0,355.0,682.67,568.54
2016,2,4,9,45,767.5,79.0,2.55,8.5,392.0,737.91,608.58
2016,2,4,10,0,792.0,82.0,2.6,9.0,429.0,792.54,647.26
2016,2,4,10,15,808.5,84.5,2.55,9.5,460.5,838.63,678.1
2016,2,4,10,30,825.0,87.0,2.5,10.0,492.0,882.93,707.05
2016,2,4,10,45,536.5,161.0,2.5,10.5,429.5,718.26,583.12
2016,2,4,11,0,248.0,235.0,2.5,11.0,367.0,518.15,422.91
2016,2,4,11,15,558.0,163.0,2.4,11.5,473.0,767.36,618.54
2016,2,4,11,30,868.0,91.0,2.3,12.0,579.0,1006.38,783.79
2016,2,4,11,45,872.0,92.0,2.25,12.5,589.0,1022.86,789.71
2016,2,4,12,0,876.0,93.0,2.2,13.0,599.0,1035.84,795.85
2016,2,4,12,15,877.0,93.0,2.05,13.0,601.5,1040.91,796.93
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,1042.32,795.67
2016,2,4,12,45,875.5,93.0,1.8,13.5,598.5,1036.49,788.97
2016,2,4,13,0,873.0,93.0,1.7,14.0,593.0,1027.05,780.12
2016,2,4,13,15,867.5,92.0,1.6,14.0,579.5,1009.8,767.7
2016,2,4,13,30,862.0,91.0,1.5,14.0,566.0,989.17,753.23
2016,2,4,13,45,684.0,132.5,1.45,14.0,501.0,855.88,662.71
2016,2,4,14,0,506.0,174.0,1.4,14.0,436.0,707.56,558.52
2016,2,4,14,15,532.0,157.0,1.3,14.0,419.5,696.98,553.02
2016,2,4,14,30,558.0,140.0,1.2,14.0,403.0,682.73,542.89
2016,2,4,14,45,452.5,148.5,1.2,14.0,352.0,582.59,468.26
2016,2,4,15,0,347.0,157.0,1.2,14.0,301.0,469.06,381.85
2016,2,4,15,15,329.5,145.5,1.1,13.5,272.0,428.31,351.37
2016,2,4,15,30,312.0,134.0,1.0,13.0,243.0,388.29,320.16
2016,2,4,15,45,484.5,98.0,0.95,12.5,241.5,465.71,383.37
2016,2,4,16,0,657.0,62.0,0.9,12.0,240.0,515.62,421.45
2016,2,4,16,15,599.5,55.5,0.95,11.5,195.5,439.35,359.12
2016,2,4,16,30,542.0,49.0,1.0,11.0,151.0,367.84,299.02
2016,2,4,16,45,452.0,40.0,1.05,11.0,109.0,283.56,225.85
2016,2,4,17,0,362.0,31.0,1.1,11.0,67.0,209.07,155.14
2016,2,4,17,15,181.0,15.5,1.15,10.5,33.5,96.3,3.9
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,9.0,2.35,5.5,13.0,32.64,0.0
2016,2,5,7,30,178.0,18.0,2.4,6.0,26.0,93.06,0.0
2016,2,5,7,45,304.5,30.0,2.45,6.5,64.0,179.46,131.61
2016,2,5,8,0,431.0,42.0,2.5,7.0,102.0,269.25,218.56
2016,2,5,8,15,508.5,50.5,2.5,7.5,146.5,344.7,287.15
2016,2,5,8,30,586.0,59.0,2.5,8.0,191.0,427.75,359.81
2016,2,5,8,45,637.5,64.5,2.5,8.5,236.0,498.32,419.93
2016,2,5,9,0,689.0,70.0,2.5,9.0,281.0,572.52,480.64
2016,2,5,9,15,723.5,74.5,2.5,9.5,323.0,636.49,530.79
2016,2,5,9,30,758.0,79.0,2.5,10.0,365.0,696.73,575.0
2016,2,5,9,45,712.5,89.0,2.5,11.0,379.5,709.77,581.28
2016,2,5,10,0,667.0,99.0,2.5,12.0,394.0,712.03,579.64
2016,2,5,10,15,704.5,97.5,2.4,12.0,428.5,767.67,619.36
2016,2,5,10,30,742.0,96.0,2.3,12.0,463.0,823.03,657.51
2016,2,5,10,45,795.5,97.5,2.25,12.5,508.5,891.01,702.96
2016,2,5,11,0,849.0,99.0,2.2,13.0,554.0,964.29,750.73
2016,2,5,11,15,856.0,100.0,2.05,13.0,572.0,990.36,765.16
2016,2,5,11,30,863.0,101.0,1.9,13.0,590.0,1013.22,777.68
2016,2,5,11,45,676.0,155.5,1.75,13.5,542.5,906.5,700.63
2016,2,5,12,0,489.0,210.0,1.6,14.0,495.0,773.4,603.58
2016,2,5,12,15,578.5,180.0,1.45,14.0,518.5,833.22,647.19
2016,2,5,12,30,668.0,150.0,1.3,14.0,542.0,902.41,692.12
2016,2,5,12,45,648.0,154.5,1.15,14.0,532.0,884.29,676.71
2016,2,5,13,0,628.0,159.0,1.0,14.0,522.0,863.32,660.57
2016,2,5,13,15,745.0,128.5,1.0,14.0,549.0,938.06,711.7
2016,2,5,13,30,862.0,98.0,1.0,14.0,576.0,997.49,750.54
2016,2,5,13,45,863.5,92.5,1.0,14.5,557.0,974.89,734.24
2016,2,5,14,0,865.0,87.0,1.0,15.0,538.0,948.79,716.95
2016,2,5,14,15,853.0,85.0,1.05,15.0,510.5,911.22,694.23
2016,2,5,14,30,841.0,83.0,1.1,15.0,483.0,871.18,669.6
2016,2,5,14,45,824.0,80.5,1.15,15.0,449.5,824.04,639.58
2016,2,5,15,0,807.0,78.0,1.2,15.0,416.0,775.27,607.8
2016,2,5,15,15,781.5,74.5,1.2,14.5,376.5,717.43,569.13
2016,2,5,15,30,756.0,71.0,1.2,14.0,337.0,659.26,529.11
2016,2,5,15,45,708.5,68.5,1.2,13.5,292.5,591.61,479.54
2016,2,5,16,0,661.0,66.0,1.2,13.0,248.0,522.37,425.84
2016,2,5,16,15,602.0,59.5,1.2,12.5,202.5,444.85,363.39
2016,2,5,16,30,543.0,53.0,1.2,12.0,157.0,372.15,302.2
2016,2,5,16,45,444.5,43.5,1.2,11.5,113.5,283.1,225.76
2016,2,5,17,0,346.0,34.0,1.2,11.0,70.0,204.65,153.53
2016,2,5,17,15,173.0,17.0,1.2,10.5,35.0,95.75,19.44
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.0,2.25,7.5,14.0,37.62,0.0
2016,2,6,7,30,214.0,18.0,2.3,8.0,28.0,105.86,0.0
2016,2,6,7,45,339.5,28.5,2.35,8.5,66.5,191.51,141.42
2016,2,6,8,0,465.0,39.0,2.4,9.0,105.0,281.24,226.86
2016,2,6,8,15,538.5,46.5,2.3,9.5,149.0,355.06,293.45
2016,2,6,8,30,612.0,54.0,2.2,10.0,193.0,436.11,363.54
2016,2,6,8,45,662.0,58.0,2.1,10.5,238.0,504.97,421.23
2016,2,6,9,0,712.0,62.0,2.0,11.0,283.0,573.79,476.5
2016,2,6,9,15,743.0,66.0,1.9,11.5,324.0,635.64,523.06
2016,2,6,9,30,774.0,70.0,1.8,12.0,365.0,698.16,567.31
2016,2,6,9,45,795.5,72.5,1.75,12.5,402.0,751.55,603.65
2016,2,6,10,0,817.0,75.0,1.7,13.0,439.0,804.05,638.36
2016,2,6,10,15,832.0,77.0,1.6,13.5,470.5,849.04,666.24
2016,2,6,10,30,847.0,79.0,1.5,14.0,502.0,892.08,692.04
2016,2,6,10,45,861.0,79.5,1.4,14.5,527.5,930.08,713.68
2016,2,6,11,0,875.0,80.0,1.3,15.0,553.0,954.14,725.5
2016,2,6,11,15,751.0,118.5,1.35,15.0,533.5,915.86,699.33
2016,2,6,11,30,627.0,157.0,1.4,15.0,514.0,849.38,654.41
2016,2,6,11,45,763.0,119.0,1.45,15.5,561.0,951.73,723.88
2016,2,6,12,0,899.0,81.0,1.5,16.0,608.0,1030.74,773.96
2016,2,6,12,15,757.5,125.0,1.5,16.0,570.5,964.1,728.64
2016,2,6,12,30,616.0,169.0,1.5,16.0,533.0,869.3,665.38
2016,2,6,12,45,744.0,129.0,1.55,16.0,565.0,952.69,723.93
2016,2,6,13,0,872.0,89.0,1.6,16.0,597.0,1020.57,769.12
2016,2,6,13,15,715.0,132.5,1.6,16.0,542.5,912.45,696.34
2016,2,6,13,30,558.0,176.0,1.6,16.0,488.0,784.06,609.3
2016,2,6,13,45,557.5,169.0,1.6,16.5,471.5,763.65,595.8
2016,2,6,14,0,557.0,162.0,1.6,17.0,455.0,741.02,579.61
2016,2,6,14,15,534.5,158.5,1.55,16.5,428.0,700.16,551.78
2016,2,6,14,30,512.0,155.0,1.5,16.0,401.0,658.56,522.89
2016,2,6,14,45,564.5,130.5,1.45,16.0,384.0,664.8,529.18
2016,2,6,15,0,617.0,106.0,1.4,16.0,367.0,658.02,524.75
2016,2,6,15,15,678.0,86.5,1.25,15.5,348.5,655.85,523.88
2016,2,6,15,30,739.0,67.0,1.1,15.0,330.0,641.99,514.09
2016,2,6,15,45,703.5,62.5,1.0,15.0,287.5,576.84,464.63
2016,2,6,16,0,668.0,58.0,0.9,15.0,245.0,513.12,414.18
2016,2,6,16,15,612.0,52.5,0.95,14.5,200.5,441.96,357.63
2016,2,6,16,30,556.0,47.0,1.0,14.0,156.0,371.9,299.45
2016,2,6,16,45,465.0,39.0,1.05,13.5,113.5,287.57,227.68
2016,2,6,17,0,374.0,31.0,1.1,13.0,71.0,213.11,159.83
2016,2,6,17,15,187.0,15.5,1.1,13.0,35.5,99.23,32.04
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.0,8.5,2.35,10.5,16.5,50.36,0.0
2016,2,7,7,30,308.0,17.0,2.4,11.0,33.0,134.73,0.0
2016,2,7,7,45,430.0,25.5,2.5,11.5,73.0,219.73,162.31
2016,2,7,8,0,552.0,34.0,2.6,12.0,113.0,311.02,248.32
2016,2,7,8,15,620.5,39.5,2.65,12.5,159.0,384.98,314.94
2016,2,7,8,30,689.0,45.0,2.7,13.0,205.0,465.21,384.22
2016,2,7,8,45,732.0,49.0,2.8,13.5,250.0,533.64,441.77
2016,2,7,9,0,775.0,53.0,2.9,14.0,295.0,604.67,499.15
2016,2,7,9,15,804.0,55.5,2.8,14.0,337.5,665.92,545.62
2016,2,7,9,30,833.0,58.0,2.7,14.0,380.0,720.09,584.82
2016,2,7,9,45,846.5,62.5,2.65,14.5,417.0,771.17,619.86
2016,2,7,10,0,860.0,67.0,2.6,15.0,454.0,820.68,652.83
2016,2,7,10,15,874.5,69.0,2.5,15.5,486.0,866.01,681.65
2016,2,7,10,30,889.0,71.0,2.4,16.0,518.0,909.3,708.35
2016,2,7,10,45,900.5,72.0,2.35,16.5,543.5,946.2,730.55
2016,2,7,11,0,912.0,73.0,2.3,17.0,569.0,980.37,750.61
2016,2,7,11,15,918.5,74.0,2.3,17.0,587.0,1006.69,767.17
2016,2,7,11,30,925.0,75.0,2.3,17.0,605.0,1029.68,781.59
2016,2,7,11,45,929.0,75.0,2.3,17.5,615.5,1045.39,789.77
2016,2,7,12,0,933.0,75.0,2.3,18.0,626.0,1057.46,795.72
2016,2,7,12,15,934.0,75.0,2.25,18.0,628.5,1062.74,798.22
2016,2,7,12,30,935.0,75.0,2.2,18.0,631.0,1064.22,798.47
2016,2,7,12,45,934.0,74.0,2.2,18.0,625.5,1058.57,794.89
2016,2,7,13,0,933.0,73.0,2.2,18.0,620.0,1049.15,789.07
2016,2,7,13,15,928.5,72.5,2.2,18.0,606.5,1033.13,779.08
2016,2,7,13,30,924.0,72.0,2.2,18.0,593.0,1013.55,766.9
2016,2,7,13,45,916.5,70.5,2.2,18.5,572.0,986.32,748.28
2016,2,7,14,0,909.0,69.0,2.2,19.0,551.0,955.92,727.64
2016,2,7,14,15,897.5,67.5,2.1,18.5,523.0,918.86,704.09
2016,2,7,14,30,886.0,66.0,2.0,18.0,495.0,879.22,678.63
2016,2,7,14,45,870.5,64.0,1.95,18.0,461.0,833.21,647.7
2016,2,7,15,0,855.0,62.0,1.9,18.0,427.0,785.43,615.15
2016,2,7,15,15,831.5,59.5,1.75,17.5,387.5,729.35,576.32
2016,2,7,15,30,808.0,57.0,1.6,17.0,348.0,679.65,541.4
2016,2,7,15,45,775.0,54.0,1.45,17.0,304.5,615.01,493.38
2016,2,7,16,0,742.0,51.0,1.3,17.0,261.0,551.44,442.91
2016,2,7,16,15,691.5,46.5,1.3,16.5,215.5,477.37,384.16
2016,2,7,16,30,641.0,42.0,1.3,16.0,170.0,407.0,325.68
2016,2,7,16,45,557.5,35.5,1.3,15.5,125.5,323.09,254.2
2016,2,7,17,0,474.0,29.0,1.3,15.0,81.0,247.59,185.42
2016,2,7,17,15,237.0,14.5,1.3,14.5,40.5,114.44,47.78
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,16.5,43.39,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,33.0,121.4,15.69
2016,2,8,7,45,374.5,30.0,3.15,11.5,73.0,205.54,153.65
2016,2,8,8,0,497.0,40.0,3.3,12.0,113.0,295.34,236.84
2016,2,8,8,15,570.5,46.5,3.2,12.5,159.0,369.76,303.53
2016,2,8,8,30,644.0,53.0,3.1,13.0,205.0,447.47,370.76
2016,2,8,8,45,687.5,58.5,3.05,13.5,250.5,516.02,428.19
2016,2,8,9,0,731.0,64.0,3.0,14.0,296.0,587.25,485.4
2016,2,8,9,15,762.5,67.5,2.9,14.5,338.5,649.9,532.84
2016,2,8,9,30,794.0,71.0,2.8,15.0,381.0,713.17,578.0
2016,2,8,9,45,821.5,72.5,2.75,15.5,420.0,771.1,618.01
2016,2,8,10,0,849.0,74.0,2.7,16.0,459.0,828.5,656.57
2016,2,8,10,15,864.0,76.0,2.65,16.5,491.0,874.68,686.17
2016,2,8,10,30,879.0,78.0,2.6,17.0,523.0,918.81,713.82
2016,2,8,10,45,889.5,79.5,2.55,17.5,548.5,944.89,728.51
2016,2,8,11,0,900.0,81.0,2.5,18.0,574.0,978.51,748.39
2016,2,8,11,15,906.5,82.0,2.45,18.0,592.5,1004.61,764.32
2016,2,8,11,30,913.0,83.0,2.4,18.0,611.0,1027.43,778.09
2016,2,8,11,45,917.0,83.0,2.35,18.5,621.5,1043.04,785.61
2016,2,8,12,0,921.0,83.0,2.3,19.0,632.0,1055.04,790.89
2016,2,8,12,15,921.5,83.5,2.25,19.0,634.0,1060.4,793.45
2016,2,8,12,30,922.0,84.0,2.2,19.0,636.0,1062.01,793.77
2016,2,8,12,45,925.0,81.5,2.15,19.0,631.5,1058.64,791.05
2016,2,8,13,0,928.0,79.0,2.1,19.0,627.0,1051.46,786.06
2016,2,8,13,15,923.0,78.5,2.0,19.0,613.5,1035.0,774.5
2016,2,8,13,30,918.0,78.0,1.9,19.0,600.0,1014.99,760.85
2016,2,8,13,45,910.5,76.5,1.85,19.5,579.0,987.89,741.91
2016,2,8,14,0,903.0,75.0,1.8,20.0,558.0,957.62,721.04
2016,2,8,14,15,891.5,73.5,1.75,19.5,530.0,920.69,698.43
2016,2,8,14,30,880.0,72.0,1.7,19.0,502.0,881.22,673.91
2016,2,8,14,45,863.0,70.0,1.65,19.0,467.5,834.11,642.58
2016,2,8,15,0,846.0,68.0,1.6,19.0,433.0,793.68,615.6
2016,2,8,15,15,822.5,65.5,1.5,18.5,393.5,737.12,577.27
2016,2,8,15,30,799.0,63.0,1.4,18.0,354.0,680.0,537.78
2016,2,8,15,45,764.5,59.5,1.3,17.5,310.0,613.96,490.21
2016,2,8,16,0,730.0,56.0,1.2,17.0,266.0,549.12,440.3
2016,2,8,16,15,678.0,51.0,1.2,16.5,220.0,474.0,381.04
2016,2,8,16,30,626.0,46.0,1.2,16.0,174.0,402.72,322.15
2016,2,8,16,45,540.0,39.0,1.3,15.5,129.0,317.7,250.39
2016,2,8,17,0,454.0,32.0,1.4,15.0,84.0,246.04,185.53
2016,2,8,17,15,296.5,21.0,1.4,14.5,48.5,145.7,72.33
2016,2,8,17,30,139.0,10.0,1.4,14.0,13.0,48.9,0.0
2016,2,8,17,45,69.5,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.5,2.6,9.0,18.0,45.68,0.0
2016,2,9,7,30,267.0,21.0,2.7,9.0,36.0,127.81,34.28
2016,2,9,7,45,390.0,30.5,2.8,9.5,77.0,211.47,160.48
2016,2,9,8,0,513.0,40.0,2.9,10.0,118.0,301.81,243.82
2016,2,9,8,15,584.5,47.0,2.9,10.5,164.5,376.63,311.13
2016,2,9,8,30,656.0,54.0,2.9,11.0,211.0,454.56,378.89
2016,2,9,8,45,702.5,58.5,2.95,12.0,257.0,524.57,437.13
2016,2,9,9,0,749.0,63.0,3.0,13.0,303.0,597.45,495.17
2016,2,9,9,15,712.0,73.0,2.9,13.5,326.0,623.13,514.01
2016,2,9,9,30,675.0,83.0,2.8,14.0,349.0,640.18,524.74
2016,2,9,9,45,705.0,85.0,2.7,14.5,386.5,695.99,564.48
2016,2,9,10,0,735.0,87.0,2.6,15.0,424.0,747.39,599.53
2016,2,9,10,15,692.5,107.0,2.4,15.5,442.0,766.21,609.3
2016,2,9,10,30,650.0,127.0,2.2,16.0,460.0,774.14,611.21
2016,2,9,10,45,681.0,125.5,2.05,16.5,488.5,821.3,641.42
2016,2,9,11,0,712.0,124.0,1.9,17.0,517.0,867.17,669.5
2016,2,9,11,15,685.0,138.0,1.8,17.0,526.0,872.67,670.93
2016,2,9,11,30,658.0,152.0,1.7,17.0,535.0,873.82,669.89
2016,2,9,11,45,550.0,192.0,1.6,17.5,516.0,808.03,621.34
2016,2,9,12,0,442.0,232.0,1.5,18.0,497.0,747.62,574.47
2016,2,9,12,15,682.5,159.5,1.35,18.0,571.0,926.07,698.7
2016,2,9,12,30,923.0,87.0,1.2,18.0,645.0,1066.42,785.13
2016,2,9,12,45,780.5,125.0,1.1,18.5,594.0,983.93,726.98
2016,2,9,13,0,638.0,163.0,1.0,19.0,543.0,876.58,655.05
2016,2,9,13,15,574.5,180.5,0.85,19.0,517.0,813.85,612.54
2016,2,9,13,30,511.0,198.0,0.7,19.0,491.0,761.28,574.78
2016,2,9,13,45,539.0,181.0,0.55,19.0,480.5,758.08,572.41
2016,2,9,14,0,567.0,164.0,0.4,19.0,470.0,751.26,566.53
2016,2,9,14,15,445.0,183.0,0.3,19.0,415.5,644.27,490.23
2016,2,9,14,30,323.0,202.0,0.2,19.0,361.0,522.3,402.56
2016,2,9,14,45,375.0,177.5,0.15,19.0,350.0,526.53,408.63
2016,2,9,15,0,427.0,153.0,0.1,19.0,339.0,545.75,423.29
2016,2,9,15,15,363.0,147.0,0.15,18.5,295.5,452.39,355.86
2016,2,9,15,30,299.0,141.0,0.2,18.0,252.0,383.52,305.24
2016,2,9,15,45,280.0,127.0,0.25,18.0,220.5,340.94,273.19
2016,2,9,16,0,261.0,113.0,0.3,18.0,189.0,299.73,240.91
2016,2,9,16,15,239.0,96.0,0.35,17.5,156.5,254.68,204.9
2016,2,9,16,30,217.0,79.0,0.4,17.0,124.0,211.68,169.23
2016,2,9,16,45,186.0,60.5,0.5,17.0,92.0,164.69,128.98
2016,2,9,17,0,155.0,42.0,0.6,17.0,60.0,120.84,89.99
2016,2,9,17,15,77.5,26.0,0.65,16.5,35.0,64.34,33.0
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,7.87,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,7.47,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,14.81,0.85
2016,2,10,7,45,16.0,37.5,1.1,11.5,40.0,42.92,29.28
2016,2,10,8,0,32.0,56.0,1.1,12.0,61.0,69.29,52.88
2016,2,10,8,15,43.0,75.5,1.15,12.5,84.5,95.82,76.26
2016,2,10,8,30,54.0,95.0,1.2,13.0,108.0,123.41,100.26
2016,2,10,8,45,60.0,114.0,1.25,13.5,131.0,148.44,121.6
2016,2,10,9,0,66.0,133.0,1.3,14.0,154.0,174.15,143.05
2016,2,10,9,15,72.0,150.0,1.2,14.0,176.0,198.07,162.78
2016,2,10,9,30,78.0,167.0,1.1,14.0,198.0,222.65,182.69
2016,2,10,9,45,302.5,155.0,1.0,14.5,292.5,423.52,346.78
2016,2,10,10,0,527.0,143.0,0.9,15.0,387.0,631.33,503.21
2016,2,10,10,15,684.0,116.0,0.85,15.0,455.0,768.63,598.06
2016,2,10,10,30,841.0,89.0,0.8,15.0,523.0,896.7,681.89
2016,2,10,10,45,852.0,91.0,0.8,15.0,548.5,933.87,703.54
2016,2,10,11,0,863.0,93.0,0.8,15.0,574.0,968.36,724.6
2016,2,10,11,15,586.0,174.5,0.85,15.5,506.0,805.02,613.84
2016,2,10,11,30,309.0,256.0,0.9,16.0,438.0,608.54,471.3
2016,2,10,11,45,598.5,175.5,0.95,16.5,534.5,847.35,645.8
2016,2,10,12,0,888.0,95.0,1.0,17.0,631.0,1048.54,773.8
2016,2,10,12,15,889.0,95.0,1.0,17.0,633.5,1053.78,773.8
2016,2,10,12,30,890.0,95.0,1.0,17.0,636.0,1055.28,774.64
2016,2,10,12,45,665.5,163.5,1.05,17.5,566.5,910.31,680.52
2016,2,10,13,0,441.0,232.0,1.1,18.0,497.0,742.9,565.59
2016,2,10,13,15,421.0,231.5,1.1,18.0,480.0,716.25,548.95
2016,2,10,13,30,401.0,231.0,1.1,18.0,463.0,665.76,514.28
2016,2,10,13,45,495.5,194.5,1.15,18.5,471.0,730.66,562.66
2016,2,10,14,0,590.0,158.0,1.2,19.0,479.0,774.95,594.49
2016,2,10,14,15,532.0,165.0,1.15,18.5,443.5,703.17,544.67
2016,2,10,14,30,474.0,172.0,1.1,18.0,408.0,641.85,501.69
2016,2,10,14,45,475.5,158.5,1.1,18.0,381.5,610.23,480.36
2016,2,10,15,0,477.0,145.0,1.1,18.0,355.0,576.86,457.03
2016,2,10,15,15,533.0,120.0,1.05,17.5,334.5,570.74,454.87
2016,2,10,15,30,589.0,95.0,1.0,17.0,314.0,566.97,453.39
2016,2,10,15,45,544.5,91.5,1.0,17.0,275.0,502.79,404.19
2016,2,10,16,0,500.0,88.0,1.0,17.0,236.0,440.94,355.8
2016,2,10,16,15,458.0,77.5,1.05,16.5,195.5,372.32,301.48
2016,2,10,16,30,416.0,67.0,1.1,16.0,155.0,313.01,252.24
2016,2,10,16,45,355.5,53.5,1.15,15.5,115.5,245.6,194.75
2016,2,10,17,0,295.0,40.0,1.2,15.0,76.0,184.89,140.75
2016,2,10,17,15,147.5,27.0,1.2,14.5,45.0,98.61,57.53
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,11.02,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,111.5,11.5,1.8,10.5,19.0,39.94,0.0
2016,2,11,7,30,223.0,23.0,1.8,11.0,38.0,115.67,52.07
2016,2,11,7,45,312.5,36.0,1.8,11.5,75.5,184.55,140.5
2016,2,11,8,0,402.0,49.0,1.8,12.0,113.0,258.73,207.59
2016,2,11,8,15,462.5,59.0,1.7,12.0,155.5,325.37,266.79
2016,2,11,8,30,523.0,69.0,1.6,12.0,198.0,397.9,328.96
2016,2,11,8,45,557.5,78.0,1.5,12.5,240.0,458.77,378.89
2016,2,11,9,0,592.0,87.0,1.4,13.0,282.0,521.86,428.39
2016,2,11,9,15,643.5,84.0,1.25,13.0,321.5,585.7,477.3
2016,2,11,9,30,695.0,81.0,1.1,13.0,361.0,651.45,524.55
2016,2,11,9,45,749.0,84.0,1.0,13.5,411.0,724.37,573.78
2016,2,11,10,0,803.0,87.0,0.9,14.0,461.0,803.39,625.09
2016,2,11,10,15,818.0,89.5,0.85,14.5,493.0,848.89,652.12
2016,2,11,10,30,833.0,92.0,0.8,15.0,525.0,892.43,677.59
2016,2,11,10,45,674.0,141.5,0.8,15.5,502.5,831.53,633.56
2016,2,11,11,0,515.0,191.0,0.8,16.0,480.0,741.81,569.62
2016,2,11,11,15,347.5,233.5,0.8,16.5,431.5,613.56,475.32
2016,2,11,11,30,180.0,276.0,0.8,17.0,383.0,478.81,373.06
2016,2,11,11,45,177.5,282.5,0.8,17.5,389.5,486.01,378.52
2016,2,11,12,0,175.0,289.0,0.8,18.0,396.0,492.58,382.21
2016,2,11,12,15,299.5,266.5,0.8,18.0,450.0,618.76,476.39
2016,2,11,12,30,424.0,244.0,0.8,18.0,504.0,743.61,564.71
2016,2,11,12,45,459.5,231.0,0.8,18.5,510.5,764.13,577.13
2016,2,11,13,0,495.0,218.0,0.8,19.0,517.0,781.86,588.98
2016,2,11,13,15,489.0,215.0,0.7,19.0,505.0,765.95,576.74
2016,2,11,13,30,483.0,212.0,0.6,19.0,493.0,748.0,563.62
2016,2,11,13,45,437.5,214.5,0.55,19.0,462.5,695.89,527.13
2016,2,11,14,0,392.0,217.0,0.5,19.0,432.0,622.31,476.12
2016,2,11,14,15,459.5,189.0,0.4,19.0,429.0,662.93,506.06
2016,2,11,14,30,527.0,161.0,0.3,19.0,426.0,675.78,515.38
2016,2,11,14,45,471.5,160.0,0.2,19.0,385.0,607.83,466.23
2016,2,11,15,0,416.0,159.0,0.1,19.0,344.0,542.08,419.01
2016,2,11,15,15,458.0,136.0,0.25,18.5,323.0,530.39,414.95
2016,2,11,15,30,500.0,113.0,0.4,18.0,302.0,513.4,405.87
2016,2,11,15,45,442.0,112.0,0.55,18.0,264.0,448.23,357.51
2016,2,11,16,0,384.0,111.0,0.7,18.0,226.0,387.22,310.8
2016,2,11,16,15,343.5,96.5,0.85,17.5,186.5,326.67,263.37
2016,2,11,16,30,303.0,82.0,1.0,17.0,147.0,269.89,216.85
2016,2,11,16,45,245.5,65.0,1.15,16.5,109.5,206.59,163.45
2016,2,11,17,0,188.0,48.0,1.3,16.0,72.0,140.86,106.88
2016,2,11,17,15,94.0,30.0,1.35,15.5,42.0,75.95,45.75
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,9.44,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
