Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,12.5,1.15,11.5,21.0,44.28,0.0
2016,2,12,7,30,250.0,25.0,1.1,12.0,42.0,126.99,65.41
2016,2,12,7,45,361.0,35.5,1.1,12.5,82.5,202.75,154.14
2016,2,12,8,0,472.0,46.0,1.1,13.0,123.0,287.07,228.45
2016,2,12,8,15,540.5,53.5,1.05,13.0,168.5,358.89,291.07
2016,2,12,8,30,609.0,61.0,1.0,13.0,214.0,437.29,356.78
2016,2,12,8,45,533.5,84.5,0.95,13.5,237.5,449.78,367.31
2016,2,12,9,0,458.0,108.0,0.9,14.0,261.0,447.99,365.58
2016,2,12,9,15,488.5,115.0,0.85,14.0,297.0,500.68,406.73
2016,2,12,9,30,519.0,122.0,0.8,14.0,333.0,554.9,447.2
2016,2,12,9,45,488.5,142.5,0.8,14.5,356.0,576.73,460.95
2016,2,12,10,0,458.0,163.0,0.8,15.0,379.0,594.34,471.46
2016,2,12,10,15,490.5,167.5,0.85,15.0,412.5,645.63,508.97
2016,2,12,10,30,523.0,172.0,0.9,15.0,446.0,697.29,545.76
2016,2,12,10,45,676.0,137.0,0.95,15.5,508.5,827.96,636.06
2016,2,12,11,0,829.0,102.0,1.0,16.0,571.0,945.36,711.9
2016,2,12,11,15,698.5,144.5,1.05,16.0,548.5,891.74,674.56
2016,2,12,11,30,568.0,187.0,1.1,16.0,526.0,810.85,620.51
2016,2,12,11,45,707.0,146.5,1.15,16.5,576.0,925.04,697.9
2016,2,12,12,0,846.0,106.0,1.2,17.0,626.0,1018.17,756.57
2016,2,12,12,15,846.5,106.5,1.2,17.0,628.0,1023.34,758.37
2016,2,12,12,30,847.0,107.0,1.2,17.0,630.0,1024.91,759.28
2016,2,12,12,45,842.0,107.5,1.3,17.0,623.5,1017.24,756.29
2016,2,12,13,0,837.0,108.0,1.4,17.0,617.0,1006.04,751.17
2016,2,12,13,15,643.5,165.5,1.45,17.0,552.0,875.09,665.27
2016,2,12,13,30,450.0,223.0,1.5,17.0,487.0,726.76,561.91
2016,2,12,13,45,626.5,163.5,1.55,17.0,517.5,830.83,640.72
2016,2,12,14,0,803.0,104.0,1.6,17.0,548.0,907.66,693.79
2016,2,12,14,15,676.5,130.0,1.6,17.0,491.0,805.39,623.36
2016,2,12,14,30,550.0,156.0,1.6,17.0,434.0,689.75,542.83
2016,2,12,14,45,488.5,157.5,1.6,17.0,392.5,618.79,491.73
2016,2,12,15,0,427.0,159.0,1.6,17.0,351.0,550.32,440.79
2016,2,12,15,15,455.5,138.5,1.55,16.5,326.5,530.51,428.07
2016,2,12,15,30,484.0,118.0,1.5,16.0,302.0,506.71,411.36
2016,2,12,15,45,446.5,111.0,1.45,16.0,265.0,449.38,366.23
2016,2,12,16,0,409.0,104.0,1.4,16.0,228.0,394.56,322.15
2016,2,12,16,15,373.5,90.5,1.45,15.5,189.5,336.65,275.28
2016,2,12,16,30,338.0,77.0,1.5,15.0,151.0,281.92,229.28
2016,2,12,16,45,286.5,61.5,1.55,14.5,114.0,221.01,176.82
2016,2,12,17,0,235.0,46.0,1.6,14.0,77.0,165.84,127.77
2016,2,12,17,15,117.5,31.0,1.6,14.0,46.5,85.53,54.48
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,12.59,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.5,2.0,9.5,24.5,58.38,0.0
2016,2,13,7,30,360.0,23.0,2.0,10.0,49.0,162.71,93.4
2016,2,13,7,45,474.5,31.0,2.0,10.5,93.5,238.55,183.67
2016,2,13,8,0,589.0,39.0,2.0,11.0,138.0,328.41,264.22
2016,2,13,8,15,652.5,44.5,1.85,11.5,185.5,401.99,329.1
2016,2,13,8,30,716.0,50.0,1.7,12.0,233.0,481.22,395.72
2016,2,13,8,45,758.5,54.0,1.6,12.5,280.5,551.0,452.09
2016,2,13,9,0,801.0,58.0,1.5,13.0,328.0,623.27,507.63
2016,2,13,9,15,828.0,61.0,1.5,13.5,371.5,685.29,552.58
2016,2,13,9,30,855.0,64.0,1.5,14.0,415.0,747.44,595.32
2016,2,13,9,45,880.0,64.0,1.5,14.5,454.5,795.83,626.98
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,850.81,662.63
2016,2,13,10,15,918.5,65.5,1.45,15.5,527.0,896.49,690.3
2016,2,13,10,30,932.0,67.0,1.4,16.0,560.0,939.9,715.88
2016,2,13,10,45,943.0,67.5,1.4,16.5,586.0,977.14,737.64
2016,2,13,11,0,954.0,68.0,1.4,17.0,612.0,1011.44,757.29
2016,2,13,11,15,959.0,68.5,1.45,17.0,630.0,1036.7,773.26
2016,2,13,11,30,964.0,69.0,1.5,17.0,648.0,1058.39,787.1
2016,2,13,11,45,967.0,69.5,1.6,17.5,658.5,1074.36,796.78
2016,2,13,12,0,970.0,70.0,1.7,18.0,669.0,1086.48,804.15
2016,2,13,12,15,970.0,70.0,1.7,18.0,671.5,1090.97,806.66
2016,2,13,12,30,970.0,70.0,1.7,18.0,674.0,1091.47,806.9
2016,2,13,12,45,956.5,75.5,1.75,18.0,666.5,1081.22,801.27
2016,2,13,13,0,943.0,81.0,1.8,18.0,659.0,1067.09,793.4
2016,2,13,13,15,937.5,80.0,2.0,18.0,644.5,1049.25,785.39
2016,2,13,13,30,932.0,79.0,2.2,18.0,630.0,1027.81,774.74
2016,2,13,13,45,919.5,79.5,2.45,18.0,607.5,997.98,758.72
2016,2,13,14,0,907.0,80.0,2.7,18.0,585.0,965.13,740.17
2016,2,13,14,15,895.0,78.5,2.75,17.5,556.0,927.48,717.44
2016,2,13,14,30,883.0,77.0,2.8,17.0,527.0,887.26,692.59
2016,2,13,14,45,862.5,75.5,2.85,17.0,491.5,846.59,665.73
2016,2,13,15,0,842.0,74.0,2.9,17.0,456.0,794.63,630.28
2016,2,13,15,15,731.5,83.0,2.75,16.5,394.0,688.27,553.8
2016,2,13,15,30,621.0,92.0,2.6,16.0,332.0,584.84,476.59
2016,2,13,15,45,578.5,89.0,2.5,15.5,291.5,521.29,427.61
2016,2,13,16,0,536.0,86.0,2.4,15.0,251.0,459.9,378.55
2016,2,13,16,15,494.5,76.5,2.4,14.5,209.5,395.34,325.71
2016,2,13,16,30,453.0,67.0,2.4,14.0,168.0,334.06,273.64
2016,2,13,16,45,389.5,55.0,2.45,13.5,127.0,263.96,212.81
2016,2,13,17,0,326.0,43.0,2.5,13.0,86.0,200.66,156.09
2016,2,13,17,15,163.0,31.0,2.5,12.5,52.5,109.48,73.55
2016,2,13,17,30,0.0,19.0,2.5,12.0,19.0,14.95,0.0
2016,2,13,17,45,0.0,9.5,2.5,12.0,9.5,7.47,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,10.5,25.0,56.47,0.0
2016,2,14,7,30,345.0,24.0,2.4,11.0,50.0,159.09,97.21
2016,2,14,7,45,448.0,32.0,2.45,12.0,92.5,231.98,178.64
2016,2,14,8,0,551.0,40.0,2.5,13.0,135.0,311.54,249.89
2016,2,14,8,15,612.0,46.0,2.35,13.5,181.0,382.24,312.28
2016,2,14,8,30,673.0,52.0,2.2,14.0,227.0,458.45,376.63
2016,2,14,8,45,371.5,95.0,2.05,14.5,194.5,354.41,292.98
2016,2,14,9,0,70.0,138.0,1.9,15.0,162.0,179.46,146.58
2016,2,14,9,15,203.0,148.5,1.9,15.5,230.0,316.51,261.16
2016,2,14,9,30,336.0,159.0,1.9,16.0,298.0,438.19,358.64
2016,2,14,9,45,297.0,181.5,1.95,16.5,313.0,446.99,362.86
2016,2,14,10,0,258.0,204.0,2.0,17.0,328.0,451.84,364.42
2016,2,14,10,15,419.5,180.0,2.1,17.5,397.0,595.85,476.17
2016,2,14,10,30,581.0,156.0,2.2,18.0,466.0,739.42,582.25
2016,2,14,10,45,574.0,167.0,2.3,18.5,485.0,754.07,590.12
2016,2,14,11,0,567.0,178.0,2.4,19.0,504.0,775.15,603.77
2016,2,14,11,15,728.5,132.0,2.4,19.0,564.0,905.72,694.32
2016,2,14,11,30,890.0,86.0,2.4,19.0,624.0,1005.36,759.98
2016,2,14,11,45,893.0,87.0,2.4,19.5,635.0,1021.01,767.35
2016,2,14,12,0,896.0,88.0,2.4,20.0,646.0,1033.08,773.33
2016,2,14,12,15,898.0,88.5,2.4,20.0,649.0,1039.89,777.5
2016,2,14,12,30,900.0,89.0,2.4,20.0,652.0,1043.01,779.45
2016,2,14,12,45,897.0,89.5,2.45,20.0,647.0,1037.31,776.38
2016,2,14,13,0,894.0,90.0,2.5,20.0,642.0,1027.95,771.13
2016,2,14,13,15,683.5,156.0,2.5,20.0,572.5,903.9,688.04
2016,2,14,13,30,473.0,222.0,2.5,20.0,503.0,747.04,577.42
2016,2,14,13,45,666.0,156.0,2.5,20.0,538.0,860.11,661.8
2016,2,14,14,0,859.0,90.0,2.5,20.0,573.0,942.69,718.57
2016,2,14,14,15,701.0,125.5,2.5,19.5,507.0,821.38,636.01
2016,2,14,14,30,543.0,161.0,2.5,19.0,441.0,687.71,542.58
2016,2,14,14,45,477.0,163.5,2.5,19.0,397.5,614.16,488.82
2016,2,14,15,0,411.0,166.0,2.5,19.0,354.0,543.38,435.47
2016,2,14,15,15,356.5,158.5,2.45,18.5,311.5,456.7,370.03
2016,2,14,15,30,302.0,151.0,2.4,18.0,269.0,393.16,320.6
2016,2,14,15,45,284.5,136.5,2.35,18.0,237.0,350.87,286.96
2016,2,14,16,0,267.0,122.0,2.3,18.0,205.0,309.78,253.43
2016,2,14,16,15,247.5,104.0,2.25,17.0,171.5,264.76,216.74
2016,2,14,16,30,228.0,86.0,2.2,16.0,138.0,221.49,180.29
2016,2,14,16,45,201.0,67.5,2.2,15.5,105.5,176.0,140.64
2016,2,14,17,0,174.0,49.0,2.2,15.0,73.0,133.32,102.49
2016,2,14,17,15,87.0,33.0,2.25,15.0,45.0,76.12,50.73
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,13.78,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,6.69,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,12.0,1.7,13.5,28.0,63.54,0.0
2016,2,15,7,30,399.0,24.0,1.7,14.0,56.0,173.63,109.84
2016,2,15,7,45,502.5,31.5,1.75,15.0,100.5,248.84,189.39
2016,2,15,8,0,606.0,39.0,1.8,16.0,145.0,334.69,264.4
2016,2,15,8,15,665.5,44.5,1.85,16.0,193.0,407.05,327.87
2016,2,15,8,30,725.0,50.0,1.9,16.0,241.0,484.69,393.37
2016,2,15,8,45,764.0,53.0,2.0,16.5,287.5,551.6,447.71
2016,2,15,9,0,803.0,56.0,2.1,17.0,334.0,620.58,501.56
2016,2,15,9,15,828.5,59.0,2.15,17.0,377.0,675.02,542.18
2016,2,15,9,30,854.0,62.0,2.2,17.0,420.0,735.32,585.36
2016,2,15,9,45,872.5,63.5,2.25,17.5,458.5,787.81,620.78
2016,2,15,10,0,891.0,65.0,2.3,18.0,497.0,839.03,654.61
2016,2,15,10,15,903.5,66.5,2.3,18.0,529.0,883.41,683.91
2016,2,15,10,30,916.0,68.0,2.3,18.0,561.0,925.49,711.32
2016,2,15,10,45,924.5,69.5,2.3,18.5,586.5,961.26,732.78
2016,2,15,11,0,933.0,71.0,2.3,19.0,612.0,994.03,752.06
2016,2,15,11,15,938.5,71.5,2.3,19.0,630.0,1019.38,767.75
2016,2,15,11,30,944.0,72.0,2.3,19.0,648.0,1041.25,781.24
2016,2,15,11,45,946.5,73.0,2.3,19.5,658.5,1057.11,789.38
2016,2,15,12,0,949.0,74.0,2.3,20.0,669.0,1069.17,795.19
2016,2,15,12,15,949.0,74.0,2.3,20.0,671.5,1073.55,797.71
2016,2,15,12,30,949.0,74.0,2.3,20.0,674.0,1074.03,797.94
2016,2,15,12,45,939.0,77.5,2.3,20.0,667.0,1064.79,792.07
2016,2,15,13,0,929.0,81.0,2.3,20.0,660.0,1051.76,783.98
2016,2,15,13,15,924.5,80.5,2.25,20.0,646.0,1035.67,773.46
2016,2,15,13,30,920.0,80.0,2.2,20.0,632.0,1015.98,760.72
2016,2,15,13,45,911.0,79.5,2.2,20.0,610.5,988.46,743.51
2016,2,15,14,0,902.0,79.0,2.2,20.0,589.0,957.8,724.25
2016,2,15,14,15,891.0,77.5,2.1,20.0,561.0,921.13,699.83
2016,2,15,14,30,880.0,76.0,2.0,20.0,533.0,881.83,673.59
2016,2,15,14,45,863.0,74.5,1.95,20.0,498.0,835.07,642.51
2016,2,15,15,0,846.0,73.0,1.9,20.0,463.0,794.92,615.78
2016,2,15,15,15,824.0,70.0,1.75,19.5,423.0,738.6,577.36
2016,2,15,15,30,802.0,67.0,1.6,19.0,383.0,681.59,537.82
2016,2,15,15,45,770.5,63.5,1.45,19.0,338.5,617.2,490.18
2016,2,15,16,0,739.0,60.0,1.3,19.0,294.0,553.72,440.73
2016,2,15,16,15,692.5,55.5,1.3,18.5,247.5,481.77,384.76
2016,2,15,16,30,646.0,51.0,1.3,18.0,201.0,413.05,328.85
2016,2,15,16,45,575.0,44.0,1.3,17.5,154.5,337.32,265.14
2016,2,15,17,0,504.0,37.0,1.3,17.0,108.0,265.89,202.74
2016,2,15,17,15,372.0,27.0,1.3,16.5,68.0,178.15,122.91
2016,2,15,17,30,240.0,17.0,1.3,16.0,28.0,97.0,0.0
2016,2,15,17,45,120.0,8.5,1.35,16.0,14.0,33.99,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.5,1.9,12.5,29.5,64.47,0.0
2016,2,16,7,30,405.0,25.0,1.9,13.0,59.0,176.85,116.56
2016,2,16,7,45,505.0,33.0,1.9,13.5,104.0,250.58,192.44
2016,2,16,8,0,605.0,41.0,1.9,14.0,149.0,335.52,267.44
2016,2,16,8,15,663.5,46.5,1.75,14.5,197.0,407.44,329.86
2016,2,16,8,30,722.0,52.0,1.6,15.0,245.0,484.47,393.54
2016,2,16,8,45,760.0,55.5,1.5,15.5,292.0,551.29,446.6
2016,2,16,9,0,798.0,59.0,1.4,16.0,339.0,620.11,498.59
2016,2,16,9,15,824.0,62.0,1.4,16.5,382.5,681.36,542.42
2016,2,16,9,30,850.0,65.0,1.4,17.0,426.0,735.33,578.62
2016,2,16,9,45,864.0,68.5,1.45,17.5,463.5,786.58,612.53
2016,2,16,10,0,878.0,72.0,1.5,18.0,501.0,836.23,644.64
2016,2,16,10,15,891.5,74.0,1.55,18.0,533.5,881.68,674.58
2016,2,16,10,30,905.0,76.0,1.6,18.0,566.0,924.92,702.76
2016,2,16,10,45,765.5,119.5,1.65,18.5,547.5,889.08,676.19
2016,2,16,11,0,626.0,163.0,1.7,19.0,529.0,823.85,630.31
2016,2,16,11,15,780.5,121.5,1.7,19.0,591.5,935.48,706.2
2016,2,16,11,30,935.0,80.0,1.7,19.0,654.0,1041.73,774.23
2016,2,16,11,45,937.5,81.0,1.75,19.5,664.5,1057.46,781.78
2016,2,16,12,0,940.0,82.0,1.8,20.0,675.0,1069.42,788.17
2016,2,16,12,15,940.5,82.0,1.8,20.0,677.5,1074.26,790.93
2016,2,16,12,30,941.0,82.0,1.8,20.0,680.0,1075.23,791.47
2016,2,16,12,45,940.5,81.0,1.85,20.0,674.5,1070.06,789.05
2016,2,16,13,0,940.0,80.0,1.9,20.0,669.0,1061.02,784.36
2016,2,16,13,15,935.5,79.5,1.95,20.0,655.5,1044.77,775.16
2016,2,16,13,30,931.0,79.0,2.0,20.0,642.0,1024.87,763.71
2016,2,16,13,45,925.0,77.5,2.05,20.0,621.0,998.76,748.22
2016,2,16,14,0,919.0,76.0,2.1,20.0,600.0,969.31,730.51
2016,2,16,14,15,908.0,74.5,2.1,20.0,571.5,932.13,706.94
2016,2,16,14,30,897.0,73.0,2.1,20.0,543.0,892.26,681.42
2016,2,16,14,45,820.5,80.0,2.1,20.0,488.5,813.95,628.82
2016,2,16,15,0,744.0,87.0,2.1,20.0,434.0,727.91,569.73
2016,2,16,15,15,738.0,79.5,1.95,19.5,398.5,682.75,539.03
2016,2,16,15,30,732.0,72.0,1.8,19.0,363.0,635.79,506.07
2016,2,16,15,45,685.0,73.0,1.7,18.5,320.5,572.4,458.8
2016,2,16,16,0,638.0,74.0,1.6,18.0,278.0,508.48,409.3
2016,2,16,16,15,646.0,62.5,1.5,17.5,241.5,464.89,374.21
2016,2,16,16,30,654.0,51.0,1.4,17.0,205.0,416.24,333.08
2016,2,16,16,45,574.0,45.0,1.35,16.5,157.5,336.88,266.06
2016,2,16,17,0,494.0,39.0,1.3,16.0,110.0,262.93,201.61
2016,2,16,17,15,247.0,34.0,1.25,15.5,69.5,139.34,97.78
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,28.47,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,11.41,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,3.75,15.0,12.5,9.53,0.0
2016,2,17,7,30,0.0,25.0,3.6,15.0,25.0,19.58,9.16
2016,2,17,7,45,1.5,44.5,3.5,15.0,45.0,37.84,25.72
2016,2,17,8,0,3.0,64.0,3.4,15.0,65.0,55.84,41.5
2016,2,17,8,15,12.0,83.0,3.5,15.0,86.5,77.1,59.98
2016,2,17,8,30,21.0,102.0,3.6,15.0,108.0,99.36,79.22
2016,2,17,8,45,28.0,120.0,3.7,15.5,129.5,130.4,105.44
2016,2,17,9,0,35.0,138.0,3.8,16.0,151.0,153.78,124.87
2016,2,17,9,15,17.5,99.5,4.0,16.0,106.0,99.4,78.97
2016,2,17,9,30,0.0,61.0,4.2,16.0,61.0,46.75,34.02
2016,2,17,9,45,83.0,141.0,4.45,16.5,182.0,209.72,172.14
2016,2,17,10,0,166.0,221.0,4.7,17.0,303.0,372.81,304.87
2016,2,17,10,15,152.0,236.0,4.75,17.0,315.0,382.81,311.45
2016,2,17,10,30,138.0,251.0,4.8,17.0,327.0,391.57,317.41
2016,2,17,10,45,69.0,171.5,4.9,17.0,209.5,220.79,179.0
2016,2,17,11,0,0.0,92.0,5.0,17.0,92.0,70.89,53.42
2016,2,17,11,15,47.5,189.5,4.95,16.5,219.0,220.87,178.58
2016,2,17,11,30,95.0,287.0,4.9,16.0,346.0,377.58,305.18
2016,2,17,11,45,47.5,150.5,4.9,16.0,180.0,182.03,146.85
2016,2,17,12,0,0.0,14.0,4.9,16.0,14.0,10.72,3.32
2016,2,17,12,15,0.0,14.0,4.9,16.0,14.0,10.72,3.34
2016,2,17,12,30,0.0,14.0,4.9,16.0,14.0,10.72,3.34
2016,2,17,12,45,0.0,25.0,4.9,16.0,25.0,19.16,10.42
2016,2,17,13,0,0.0,36.0,4.9,16.0,36.0,27.61,17.5
2016,2,17,13,15,0.0,52.0,4.9,15.5,52.0,39.94,27.88
2016,2,17,13,30,0.0,68.0,4.9,15.0,68.0,52.29,38.31
2016,2,17,13,45,0.0,46.5,4.95,15.0,46.5,35.67,24.42
2016,2,17,14,0,0.0,25.0,5.0,15.0,25.0,19.13,10.51
2016,2,17,14,15,14.0,116.0,4.9,15.0,123.5,104.26,82.64
2016,2,17,14,30,28.0,207.0,4.8,15.0,222.0,202.74,164.58
2016,2,17,14,45,25.5,194.5,4.75,15.0,207.5,188.58,152.99
2016,2,17,15,0,23.0,182.0,4.7,15.0,193.0,174.71,141.76
2016,2,17,15,15,11.5,105.5,4.65,14.5,111.0,92.61,73.36
2016,2,17,15,30,0.0,29.0,4.6,14.0,29.0,22.12,13.33
2016,2,17,15,45,0.0,25.5,4.55,14.0,25.5,19.43,11.06
2016,2,17,16,0,0.0,22.0,4.5,14.0,22.0,16.75,8.77
2016,2,17,16,15,0.0,18.5,4.45,14.0,18.5,14.06,6.46
2016,2,17,16,30,0.0,15.0,4.4,14.0,15.0,11.39,4.13
2016,2,17,16,45,0.0,11.5,4.4,14.0,11.5,8.72,1.78
2016,2,17,17,0,0.0,8.0,4.4,14.0,8.0,6.06,0.0
2016,2,17,17,15,0.0,5.0,4.4,13.5,5.0,3.78,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.51,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.79,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.95,11.0,26.0,41.54,0.0
2016,2,18,7,30,119.0,41.0,4.0,11.0,52.0,94.79,66.0
2016,2,18,7,45,231.5,56.0,4.1,11.5,94.0,167.73,131.56
2016,2,18,8,0,344.0,71.0,4.2,12.0,136.0,248.44,202.19
2016,2,18,8,15,415.0,82.0,4.25,12.0,182.0,316.77,262.91
2016,2,18,8,30,486.0,93.0,4.3,12.0,228.0,392.53,328.72
2016,2,18,8,45,536.5,100.5,4.35,12.0,273.5,458.7,385.23
2016,2,18,9,0,587.0,108.0,4.4,12.0,319.0,534.9,448.24
2016,2,18,9,15,361.5,148.0,4.4,12.0,283.0,425.41,357.37
2016,2,18,9,30,136.0,188.0,4.4,12.0,247.0,300.26,250.45
2016,2,18,9,45,68.0,136.0,4.45,12.5,165.5,176.33,146.01
2016,2,18,10,0,0.0,84.0,4.5,13.0,84.0,64.59,49.37
2016,2,18,10,15,359.0,114.5,4.45,13.0,313.0,465.08,390.07
2016,2,18,10,30,718.0,145.0,4.4,13.0,542.0,850.06,687.02
2016,2,18,10,45,726.0,150.0,4.4,13.5,566.5,885.21,707.78
2016,2,18,11,0,734.0,155.0,4.4,14.0,591.0,917.84,728.89
2016,2,18,11,15,742.5,157.0,4.35,14.0,609.5,945.04,746.97
2016,2,18,11,30,751.0,159.0,4.3,14.0,628.0,969.35,762.97
2016,2,18,11,45,758.0,159.0,4.3,14.0,638.5,986.91,774.71
2016,2,18,12,0,765.0,159.0,4.3,14.0,649.0,1001.23,784.32
2016,2,18,12,15,382.5,163.5,4.25,14.0,408.5,605.74,490.58
2016,2,18,12,30,0.0,168.0,4.2,14.0,168.0,136.67,107.78
2016,2,18,12,45,102.5,234.5,4.2,14.0,300.0,349.29,284.81
2016,2,18,13,0,205.0,301.0,4.2,14.0,432.0,528.92,427.62
2016,2,18,13,15,114.5,269.5,4.1,13.5,342.5,399.41,323.93
2016,2,18,13,30,24.0,238.0,4.0,13.0,253.0,228.1,184.52
2016,2,18,13,45,43.0,245.5,3.95,13.0,271.0,276.94,225.42
2016,2,18,14,0,62.0,253.0,3.9,13.0,289.0,303.54,247.72
2016,2,18,14,15,180.0,240.0,3.8,13.0,337.5,416.62,342.43
2016,2,18,14,30,298.0,227.0,3.7,13.0,386.0,521.01,427.49
2016,2,18,14,45,313.5,208.5,3.6,13.0,366.0,502.28,413.29
2016,2,18,15,0,329.0,190.0,3.5,13.0,346.0,481.49,397.89
2016,2,18,15,15,221.0,181.5,3.35,12.5,282.5,375.44,311.83
2016,2,18,15,30,113.0,173.0,3.2,12.0,219.0,262.64,218.43
2016,2,18,15,45,103.0,155.5,3.05,12.0,194.0,232.28,193.45
2016,2,18,16,0,93.0,138.0,2.9,12.0,169.0,190.6,158.46
2016,2,18,16,15,83.5,117.5,2.7,11.5,142.0,160.31,132.75
2016,2,18,16,30,74.0,97.0,2.5,11.0,115.0,131.06,107.39
2016,2,18,16,45,60.0,76.5,2.3,11.0,89.0,100.75,80.53
2016,2,18,17,0,46.0,56.0,2.1,11.0,63.0,71.89,54.77
2016,2,18,17,15,23.0,37.0,2.05,10.5,40.5,43.11,29.0
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,13.95,0.0
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,7.08,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.5,3.7,10.5,9.5,7.21,0.0
2016,2,19,7,30,0.0,19.0,3.9,11.0,19.0,14.47,5.87
2016,2,19,7,45,0.0,32.0,4.1,11.5,32.0,24.45,15.0
2016,2,19,8,0,0.0,45.0,4.3,12.0,45.0,34.71,24.09
2016,2,19,8,15,0.0,59.0,4.45,12.0,59.0,46.3,34.29
2016,2,19,8,30,0.0,73.0,4.6,12.0,73.0,57.94,44.43
2016,2,19,8,45,0.0,86.5,4.75,12.5,86.5,69.18,53.99
2016,2,19,9,0,0.0,100.0,4.9,13.0,100.0,80.5,63.47
2016,2,19,9,15,0.0,83.0,4.9,13.0,83.0,64.42,49.63
2016,2,19,9,30,0.0,66.0,4.9,13.0,66.0,50.62,37.75
2016,2,19,9,45,21.5,136.0,4.9,13.0,147.0,138.83,113.03
2016,2,19,10,0,43.0,206.0,4.9,13.0,228.0,232.2,190.92
2016,2,19,10,15,21.5,183.0,4.75,13.0,194.0,172.43,140.29
2016,2,19,10,30,0.0,160.0,4.6,13.0,160.0,130.95,104.73
2016,2,19,10,45,2.5,174.5,4.5,13.0,176.5,146.25,117.4
2016,2,19,11,0,5.0,189.0,4.4,13.0,193.0,161.85,130.21
2016,2,19,11,15,2.5,168.5,4.25,13.0,170.5,139.99,111.84
2016,2,19,11,30,0.0,148.0,4.1,13.0,148.0,118.83,94.1
2016,2,19,11,45,0.0,127.5,4.0,13.0,127.5,100.79,79.06
2016,2,19,12,0,0.0,107.0,3.9,13.0,107.0,83.32,64.48
2016,2,19,12,15,0.0,116.5,3.8,13.0,116.5,91.33,71.16
2016,2,19,12,30,0.0,126.0,3.7,13.0,126.0,99.44,77.9
2016,2,19,12,45,3.0,162.0,3.65,13.0,164.0,134.2,106.86
2016,2,19,13,0,6.0,198.0,3.6,13.0,202.0,170.49,136.84
2016,2,19,13,15,52.5,242.0,3.45,12.5,275.0,281.98,229.82
2016,2,19,13,30,99.0,286.0,3.3,12.0,348.0,377.71,308.07
2016,2,19,13,45,57.5,249.5,3.2,12.0,285.5,294.65,240.21
2016,2,19,14,0,16.0,213.0,3.1,12.0,223.0,195.81,158.75
2016,2,19,14,15,120.5,226.5,2.95,12.0,292.0,345.94,284.87
2016,2,19,14,30,225.0,240.0,2.8,12.0,361.0,450.38,370.29
2016,2,19,14,45,205.0,225.5,2.65,12.0,330.0,409.84,337.51
2016,2,19,15,0,185.0,211.0,2.5,12.0,299.0,370.3,305.96
2016,2,19,15,15,331.0,171.0,2.4,11.5,313.0,446.59,371.29
2016,2,19,15,30,477.0,131.0,2.3,11.0,327.0,509.58,423.77
2016,2,19,15,45,429.0,128.0,2.2,11.0,289.5,449.63,374.53
2016,2,19,16,0,381.0,125.0,2.1,11.0,252.0,393.02,327.77
2016,2,19,16,15,349.5,109.5,2.0,10.5,212.5,336.84,281.19
2016,2,19,16,30,318.0,94.0,1.9,10.0,173.0,283.46,235.53
2016,2,19,16,45,267.5,77.0,1.8,9.5,133.5,222.93,182.74
2016,2,19,17,0,217.0,60.0,1.7,9.0,94.0,159.62,126.89
2016,2,19,17,15,140.0,42.0,1.65,9.0,61.0,101.67,74.89
2016,2,19,17,30,63.0,24.0,1.6,9.0,28.0,48.19,13.52
2016,2,19,17,45,31.5,12.0,1.6,9.0,14.0,16.35,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,79.5,18.0,2.15,6.0,26.5,48.4,0.11
2016,2,20,7,30,159.0,36.0,2.1,6.0,53.0,106.47,77.93
2016,2,20,7,45,200.0,55.0,2.1,6.5,87.0,144.24,114.96
2016,2,20,8,0,241.0,74.0,2.1,7.0,121.0,194.51,160.67
2016,2,20,8,15,270.5,91.0,2.05,7.5,157.5,241.12,202.52
2016,2,20,8,30,300.0,108.0,2.0,8.0,194.0,290.79,245.8
2016,2,20,8,45,328.0,120.5,2.0,9.0,229.0,337.16,284.7
2016,2,20,9,0,356.0,133.0,2.0,10.0,264.0,401.27,336.4
2016,2,20,9,15,392.5,144.0,1.9,10.5,304.5,458.0,381.2
2016,2,20,9,30,429.0,155.0,1.8,11.0,345.0,517.09,426.48
2016,2,20,9,45,535.5,141.0,1.75,11.5,399.0,606.67,495.47
2016,2,20,10,0,642.0,127.0,1.7,12.0,453.0,712.99,573.21
2016,2,20,10,15,650.5,134.5,1.6,12.0,482.5,753.48,599.6
2016,2,20,10,30,659.0,142.0,1.5,12.0,512.0,792.12,624.79
2016,2,20,10,45,756.0,127.5,1.4,12.0,570.0,886.75,688.53
2016,2,20,11,0,853.0,113.0,1.3,12.0,628.0,976.08,745.58
2016,2,20,11,15,738.0,148.0,1.15,12.0,603.0,929.32,709.45
2016,2,20,11,30,623.0,183.0,1.0,12.0,578.0,865.63,663.72
2016,2,20,11,45,608.5,191.5,0.9,12.5,582.5,868.62,663.29
2016,2,20,12,0,594.0,200.0,0.8,13.0,587.0,859.76,653.98
2016,2,20,12,15,430.5,251.5,0.75,13.0,532.5,751.89,575.31
2016,2,20,12,30,267.0,303.0,0.7,13.0,478.0,619.52,478.59
2016,2,20,12,45,398.0,262.5,0.7,13.5,520.5,705.35,544.15
2016,2,20,13,0,529.0,222.0,0.7,14.0,563.0,814.06,619.99
2016,2,20,13,15,709.0,161.5,0.7,14.0,609.0,930.94,698.55
2016,2,20,13,30,889.0,101.0,0.7,14.0,655.0,1019.12,754.51
2016,2,20,13,45,884.0,98.5,0.75,14.0,634.0,992.95,738.19
2016,2,20,14,0,879.0,96.0,0.8,14.0,613.0,963.46,721.5
2016,2,20,14,15,868.0,94.0,0.85,14.0,584.5,925.92,699.35
2016,2,20,14,30,857.0,92.0,0.9,14.0,556.0,885.73,675.18
2016,2,20,14,45,845.5,88.0,0.95,14.0,521.5,840.4,647.07
2016,2,20,15,0,834.0,84.0,1.0,14.0,487.0,792.96,616.95
2016,2,20,15,15,812.5,81.0,1.0,13.5,446.0,737.18,580.59
2016,2,20,15,30,791.0,78.0,1.0,13.0,405.0,680.65,542.78
2016,2,20,15,45,766.0,72.5,1.05,13.0,361.0,618.62,497.83
2016,2,20,16,0,741.0,67.0,1.1,13.0,317.0,556.92,450.9
2016,2,20,16,15,697.0,62.0,1.15,12.5,269.0,485.61,395.13
2016,2,20,16,30,653.0,57.0,1.2,12.0,221.0,420.3,341.47
2016,2,20,16,45,587.0,49.5,1.3,11.5,173.0,342.99,276.06
2016,2,20,17,0,521.0,42.0,1.4,11.0,125.0,272.39,213.71
2016,2,20,17,15,402.0,32.0,1.45,10.5,82.5,188.54,139.1
2016,2,20,17,30,283.0,22.0,1.5,10.0,40.0,114.31,46.95
2016,2,20,17,45,141.5,11.0,1.6,10.0,20.0,39.35,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,38.5,83.89,18.29
2016,2,21,7,30,423.0,32.0,1.9,8.0,77.0,189.92,139.42
2016,2,21,7,45,518.5,40.0,1.95,9.0,124.5,262.56,207.18
2016,2,21,8,0,614.0,48.0,2.0,10.0,172.0,346.04,280.93
2016,2,21,8,15,671.0,54.0,2.0,10.5,221.5,415.44,342.07
2016,2,21,8,30,728.0,60.0,2.0,11.0,271.0,492.75,407.14
2016,2,21,8,45,768.0,63.5,2.0,11.5,319.5,561.44,462.91
2016,2,21,9,0,808.0,67.0,2.0,12.0,368.0,632.25,518.06
2016,2,21,9,15,833.0,70.0,1.95,12.0,412.5,693.53,564.04
2016,2,21,9,30,858.0,73.0,1.9,12.0,457.0,754.69,607.14
2016,2,21,9,45,878.0,75.0,1.9,12.5,497.0,810.19,644.29
2016,2,21,10,0,898.0,77.0,1.9,13.0,537.0,855.55,673.44
2016,2,21,10,15,910.5,79.0,1.85,13.5,570.0,900.93,701.59
2016,2,21,10,30,923.0,81.0,1.8,14.0,603.0,943.93,727.49
2016,2,21,10,45,931.5,82.0,1.75,14.5,629.0,979.36,747.81
2016,2,21,11,0,940.0,83.0,1.7,15.0,655.0,1011.71,765.84
2016,2,21,11,15,945.5,84.0,1.65,15.0,673.5,1037.85,781.05
2016,2,21,11,30,951.0,85.0,1.6,15.0,692.0,1060.43,793.94
2016,2,21,11,45,952.5,86.0,1.6,15.0,702.0,1075.29,802.74
2016,2,21,12,0,954.0,87.0,1.6,15.0,712.0,1086.27,809.27
2016,2,21,12,15,954.0,87.0,1.65,15.0,714.0,1090.59,812.58
2016,2,21,12,30,954.0,87.0,1.7,15.0,716.0,1090.93,813.58
2016,2,21,12,45,949.0,88.0,1.8,15.5,709.5,1083.42,809.0
2016,2,21,13,0,944.0,89.0,1.9,16.0,703.0,1072.03,802.06
2016,2,21,13,15,938.5,88.5,1.95,16.0,688.5,1054.56,792.0
2016,2,21,13,30,933.0,88.0,2.0,16.0,674.0,1033.42,779.65
2016,2,21,13,45,922.5,87.5,2.15,16.0,651.0,1003.94,763.01
2016,2,21,14,0,912.0,87.0,2.3,16.0,628.0,971.32,743.99
2016,2,21,14,15,900.0,85.5,2.4,15.5,598.5,933.19,721.7
2016,2,21,14,30,888.0,84.0,2.5,15.0,569.0,892.45,697.15
2016,2,21,14,45,870.5,82.0,2.6,15.0,532.5,853.18,671.88
2016,2,21,15,0,853.0,80.0,2.7,15.0,496.0,802.33,637.75
2016,2,21,15,15,830.0,77.5,2.7,14.5,454.5,745.23,598.87
2016,2,21,15,30,807.0,75.0,2.7,14.0,413.0,687.48,558.56
2016,2,21,15,45,776.5,71.0,2.7,14.0,367.0,622.69,509.33
2016,2,21,16,0,746.0,67.0,2.7,14.0,321.0,558.7,458.59
2016,2,21,16,15,700.5,62.0,2.7,13.5,272.5,486.31,400.13
2016,2,21,16,30,655.0,57.0,2.7,13.0,224.0,419.91,344.14
2016,2,21,16,45,589.0,49.5,2.7,12.5,176.0,342.55,277.3
2016,2,21,17,0,523.0,42.0,2.7,12.0,128.0,271.92,214.08
2016,2,21,17,15,405.0,32.5,2.65,11.5,85.0,188.95,140.01
2016,2,21,17,30,287.0,23.0,2.6,11.0,42.0,116.33,55.19
2016,2,21,17,45,143.5,11.5,2.6,10.5,21.0,39.85,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
