Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,41.5,89.04,30.5
2016,2,22,7,30,465.0,31.0,1.9,10.0,83.0,198.61,145.48
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,270.69,212.49
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,352.2,284.88
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,423.52,347.28
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,499.41,410.89
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,566.15,465.03
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,634.48,518.31
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,696.09,563.66
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,757.57,606.14
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,752.41,599.62
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,742.62,590.44
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,844.45,662.55
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,944.7,730.34
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,980.95,751.47
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,1014.08,770.97
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,1040.74,786.88
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,1063.84,800.47
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,1079.13,808.17
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,1090.53,813.53
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,1095.35,816.32
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,1096.18,816.79
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,1088.7,812.77
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,1077.31,806.44
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,1061.23,796.52
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,1041.41,784.31
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,951.99,725.36
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,857.62,662.26
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,814.06,632.77
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,769.05,601.53
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,697.74,551.02
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,621.03,494.59
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,611.88,489.71
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,589.45,474.02
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,528.61,426.57
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,469.53,379.67
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,408.73,332.23
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,350.21,284.52
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,282.48,227.03
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,218.62,171.26
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,152.08,112.56
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,92.64,47.86
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,31.07,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,88.78,38.61
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,197.93,146.19
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,270.16,212.26
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,352.57,284.83
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,421.88,345.44
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,498.91,409.96
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,567.51,465.57
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,638.08,520.69
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,700.3,567.66
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,762.39,611.67
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,817.42,648.4
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,862.15,677.05
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,908.12,704.54
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,951.71,729.51
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,987.08,748.89
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,1019.25,765.83
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,1045.41,780.83
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,1067.98,793.53
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,1081.9,799.21
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,1091.88,802.56
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,1096.72,803.33
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,1097.59,801.72
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,1088.6,796.21
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,1075.75,788.56
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,1058.67,776.36
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,1037.91,762.0
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,1008.79,742.11
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,976.46,720.38
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,949.91,703.82
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,909.21,677.91
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,859.09,645.74
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,807.25,612.12
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,737.09,566.4
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,666.43,519.26
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,594.57,467.2
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,529.05,417.43
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,458.92,364.55
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,392.19,311.81
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,312.18,246.19
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,240.35,185.21
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,164.72,120.65
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,99.05,54.6
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,33.16,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,22.34,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,93.34,47.45
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,170.48,126.27
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,239.68,188.2
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,319.45,257.74
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,388.32,317.46
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,462.37,379.25
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,528.96,432.5
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,595.16,483.51
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,655.5,527.23
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,716.01,567.91
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,770.52,603.73
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,824.05,638.05
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,868.88,666.16
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,911.51,692.37
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,947.39,713.25
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,980.37,732.08
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,993.31,738.23
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,1014.82,750.24
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,1030.27,757.88
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,1042.1,763.39
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,1046.59,764.78
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,1047.33,764.05
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,952.08,701.03
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,819.73,611.91
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,925.31,684.6
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,1002.25,731.84
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,974.97,714.09
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,944.53,695.94
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,906.88,673.06
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,866.67,648.37
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,819.38,618.65
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,770.4,587.38
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,714.73,550.86
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,658.46,512.97
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,598.44,469.59
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,536.35,423.26
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,466.41,370.66
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,399.77,317.98
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,324.53,256.14
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,256.05,197.5
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,178.02,130.54
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,111.88,65.04
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,37.31,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,20.84,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,88.64,49.3
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,162.0,120.15
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,226.79,177.49
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,300.79,241.39
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,368.19,298.89
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,440.89,358.59
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,506.44,410.15
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,574.67,461.74
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,634.15,504.9
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,694.14,546.78
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,719.12,561.49
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,739.79,573.42
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,816.34,623.81
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,888.97,669.34
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,850.52,641.16
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,784.71,594.91
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,729.91,553.8
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,647.67,493.28
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,657.9,499.47
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,666.67,503.59
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,777.9,581.96
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,865.94,641.44
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,851.42,628.33
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,834.4,615.21
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,931.08,678.67
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,999.68,719.83
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,970.36,700.0
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,938.03,679.94
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,901.21,658.07
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,861.86,634.43
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,813.05,604.29
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,762.8,572.79
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,711.52,542.52
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,655.52,506.99
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,592.39,464.35
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,530.31,420.12
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,460.71,367.06
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,394.43,314.21
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,322.73,255.05
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,256.71,198.25
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,179.63,132.01
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,114.93,69.56
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,38.28,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,9.44,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,57.72,33.49
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,107.18,79.69
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,152.38,119.92
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,202.33,163.71
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,248.74,204.19
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,297.92,245.99
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,345.7,285.36
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,396.22,325.94
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,422.56,345.96
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,446.02,363.26
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,451.45,365.24
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,433.72,349.56
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,673.97,536.38
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,897.89,693.5
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,860.59,662.77
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,795.82,615.37
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,792.91,612.2
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,785.73,605.45
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,825.79,633.64
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,863.9,659.72
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,854.62,652.78
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,842.53,644.47
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,843.72,646.81
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,842.19,647.18
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,790.09,611.02
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,736.68,573.7
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,849.17,660.08
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,931.13,717.91
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,893.32,693.68
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,853.04,668.57
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,808.26,638.95
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,761.52,607.39
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,706.09,569.23
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,650.09,529.5
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,451.12,371.86
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,257.72,212.73
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,221.08,182.73
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,185.79,152.67
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,148.14,119.74
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,112.67,88.28
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,76.17,56.22
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,43.34,25.73
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,16.06,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,15.74,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,100.7,63.13
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,198.9,148.69
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,266.69,209.69
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,343.33,276.88
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,411.3,335.85
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,481.54,394.55
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,545.9,445.88
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,611.78,496.33
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,671.31,539.32
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,730.71,578.8
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,689.91,544.56
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,618.02,486.9
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,773.37,600.76
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,910.94,690.94
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,816.15,621.85
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,655.96,504.0
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,866.5,655.9
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,1027.95,757.78
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,937.22,695.91
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,803.41,604.15
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,829.76,624.59
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,853.47,641.16
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,837.94,630.18
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,819.99,618.14
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,679.3,518.82
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,543.52,420.07
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,610.54,472.68
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,649.41,503.04
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,656.39,508.47
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,640.13,498.13
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,662.84,517.8
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,684.68,535.82
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,576.69,456.96
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,486.1,389.38
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,531.99,426.73
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,550.17,440.47
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,480.45,385.94
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,415.87,333.75
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,342.0,272.04
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,274.13,213.01
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,195.24,144.67
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,129.18,82.71
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,53.12,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.08,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,14.56,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,70.61,45.55
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,136.01,103.05
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,186.09,147.96
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,241.48,196.78
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,293.35,242.17
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,348.38,288.97
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,400.24,331.57
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,454.81,375.09
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,439.49,361.63
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,431.83,353.6
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,469.43,381.77
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,507.01,409.0
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,629.87,503.22
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,741.66,585.72
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,750.44,587.98
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,754.78,588.07
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,561.71,442.72
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,335.32,265.34
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,346.33,274.51
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,357.35,282.5
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,364.94,288.43
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,372.42,294.34
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,478.25,377.38
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,558.13,438.88
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,634.62,497.07
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,683.32,534.64
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,818.45,636.34
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,921.04,707.86
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,890.88,686.54
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,851.03,659.86
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,697.17,550.42
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,529.8,424.77
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,448.44,363.2
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,373.1,304.1
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,233.06,190.63
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,100.17,79.2
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,85.26,67.11
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,70.47,54.71
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,56.23,42.55
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,42.04,30.22
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,28.79,18.56
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,16.02,6.87
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,7.99,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,18.76,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,58.98,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,124.53,83.7
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,201.21,151.47
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,271.0,213.56
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,350.43,282.63
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,418.99,341.14
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,489.82,399.16
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,553.65,449.6
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,618.68,498.98
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,677.93,542.24
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,736.92,582.42
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,787.09,615.03
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,835.33,645.67
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,879.27,673.4
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,920.85,699.11
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,946.87,712.78
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,980.9,731.74
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,1004.94,746.12
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,1025.5,758.42
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,1043.96,768.05
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,1058.79,775.45
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,1063.75,777.25
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,1064.79,776.85
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,955.77,705.77
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,809.06,606.2
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,771.9,581.45
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,733.36,554.28
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,718.62,543.89
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,701.5,531.62
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,805.11,606.36
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,875.97,651.7
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,826.61,618.42
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,775.74,585.44
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,720.18,548.01
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,663.94,508.97
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,567.23,438.47
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,474.88,369.7
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,409.53,320.46
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,343.1,268.44
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,276.81,215.09
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,216.76,165.07
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,153.64,112.15
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,99.98,65.52
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,42.54,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,9.44,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,19.95,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,87.89,60.41
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,159.8,120.86
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,215.33,170.07
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,277.34,223.87
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,331.96,271.27
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,389.26,319.44
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,443.72,363.51
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,500.22,407.83
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,571.84,462.7
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,638.49,512.48
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,665.0,530.02
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,677.92,537.68
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,813.1,635.88
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,928.28,714.54
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,963.89,737.16
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,996.5,758.46
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,1021.72,774.29
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,1043.34,787.82
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,1058.39,797.1
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,1069.6,804.02
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,1073.58,805.79
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,1073.57,805.15
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,1065.6,800.06
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,1053.73,792.64
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,1034.74,780.64
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,1012.09,766.37
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,840.62,649.62
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,623.58,489.61
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,596.32,472.35
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,568.01,452.72
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,504.93,404.78
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,444.63,358.34
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,453.07,367.25
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,470.71,382.12
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,430.92,351.05
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,390.12,318.65
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,339.93,277.79
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,291.33,237.09
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,289.84,232.63
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,271.79,211.59
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,196.95,146.14
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,133.75,89.41
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,55.94,2.13
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,22.8,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,71.79,16.65
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,135.11,91.87
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,210.06,156.93
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,276.62,215.9
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,351.24,280.29
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,247.64,201.52
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,74.75,57.83
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,107.02,85.04
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,140.74,112.68
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,294.86,240.1
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,455.26,365.99
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,567.55,450.39
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,671.2,526.49
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,692.02,539.29
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,708.82,549.91
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,853.0,652.3
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,971.96,729.84
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,901.73,681.89
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,788.13,601.78
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,830.11,633.82
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,870.15,662.85
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,854.27,652.28
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,835.46,640.2
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,804.53,618.48
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,771.33,595.04
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,729.07,565.13
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,708.2,549.89
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,437.1,347.03
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,164.41,128.96
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,146.08,115.03
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,128.1,100.72
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,207.56,167.03
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,275.22,222.5
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,163.95,132.11
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,58.37,43.84
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,87.05,68.35
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,118.24,94.71
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,100.12,79.66
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,82.66,65.06
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,67.09,51.75
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,51.59,38.3
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,36.12,24.8
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,20.63,11.08
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,10.28,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,12.97,0.83
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,35.44,22.94
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,58.64,43.26
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,84.57,65.96
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,112.09,89.94
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,139.18,113.26
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,167.49,137.19
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,129.93,105.19
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,83.66,65.44
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,106.78,84.67
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,130.38,103.93
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,166.8,133.82
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,204.67,164.43
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,160.33,127.78
