Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,117.16,92.0
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,171.56,136.42
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,228.41,181.53
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,328.68,261.03
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,411.54,325.03
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,417.89,329.4
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,423.98,334.14
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,424.36,334.58
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,424.43,334.87
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,396.37,312.96
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,368.35,291.18
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,360.75,285.43
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,353.03,279.49
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,299.17,237.46
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,227.42,180.92
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,155.75,123.69
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,88.27,68.36
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,96.46,75.45
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,104.94,82.64
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,87.99,68.73
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,71.32,54.96
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,68.66,52.91
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,66.09,50.88
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,56.79,43.18
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,47.55,35.41
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,38.26,27.39
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,29.02,19.3
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,20.58,11.83
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,12.16,4.3
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,6.06,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,6.29,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,12.19,1.61
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,27.65,17.26
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,43.58,31.46
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,62.69,48.05
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,82.56,65.14
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,102.48,82.2
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,131.87,107.02
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,131.29,106.09
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,138.91,111.92
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,152.56,122.98
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,166.4,134.11
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,163.86,131.34
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,161.15,128.48
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,144.18,114.26
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,127.53,100.33
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,119.51,93.65
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,111.69,87.13
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,66.34,49.7
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,23.81,14.31
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,78.38,59.68
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,137.53,108.01
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,75.56,57.19
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,18.44,9.79
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,54.35,39.74
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,91.45,70.4
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,89.37,68.69
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,87.3,67.05
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,92.28,71.25
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,97.34,75.52
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,293.38,238.98
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,462.86,374.16
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,337.24,273.13
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,187.63,151.04
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,139.87,112.16
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,94.37,74.29
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,73.27,56.78
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,52.93,39.69
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,45.58,33.51
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,38.24,27.26
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,30.54,20.62
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,22.86,13.92
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,16.36,8.18
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,9.87,2.41
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,4.92,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.57,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.02,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,6.06,0.0
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,9.1,2.06
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,12.91,5.42
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,16.73,8.76
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,20.95,12.4
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,25.17,16.01
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,50.22,37.29
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,76.57,59.36
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,77.51,59.96
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,78.54,60.65
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,90.99,70.74
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,103.57,80.83
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,89.04,68.64
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,74.95,56.87
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,98.14,75.92
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,121.91,95.3
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,149.64,117.95
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,178.03,140.99
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,281.81,224.79
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,372.61,296.3
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,242.7,193.21
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,109.85,85.02
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,159.18,125.65
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,210.45,167.31
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,205.81,163.63
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,201.2,160.08
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,153.4,121.27
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,107.44,83.57
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,72.91,55.31
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,40.69,28.59
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,29.12,18.92
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,17.58,9.23
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,11.83,4.38
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,5.71,0.0
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.32,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.56,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,3.79,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,20.1,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,58.12,31.51
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,116.6,83.65
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,184.54,141.94
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,247.5,197.67
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,319.18,260.22
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,389.27,320.89
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,460.33,380.95
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,430.17,356.5
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,374.08,309.65
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,425.18,351.33
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,478.38,393.6
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,637.71,519.66
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,803.48,644.08
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,659.0,529.82
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,463.56,373.31
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,350.32,283.04
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,233.8,187.33
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,200.52,160.28
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,167.77,133.32
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,321.94,259.61
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,490.42,391.94
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,478.76,381.96
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,442.38,354.0
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,399.88,320.48
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,357.62,286.8
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,349.21,280.46
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,340.76,274.01
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,261.17,210.16
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,169.88,135.63
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,244.95,198.7
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,304.86,248.76
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,185.94,151.17
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,70.95,54.52
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,84.41,66.23
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,98.51,78.48
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,62.71,48.22
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,29.79,20.09
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,25.56,16.52
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,21.33,12.92
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,17.12,9.23
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,12.91,5.52
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,9.1,2.13
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,5.3,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,2.64,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,11.44,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,25.45,13.04
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,50.61,36.03
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,84.29,65.65
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,113.79,91.99
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,144.91,119.44
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,174.61,145.48
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,205.37,171.98
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,202.47,169.01
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,207.8,172.57
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,190.47,157.25
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,158.75,129.72
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,331.79,275.63
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,506.79,416.33
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,437.04,357.92
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,358.93,292.89
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,433.05,351.88
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,488.45,394.83
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,485.67,391.59
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,481.74,387.75
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,542.03,436.13
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,602.6,484.0
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,603.15,484.16
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,602.59,483.85
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,527.3,424.32
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,428.61,345.99
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,300.87,243.87
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,164.07,131.35
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,384.59,314.98
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,586.67,474.65
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,576.4,466.98
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,563.67,458.38
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,683.94,556.55
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,768.64,623.31
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,713.12,581.53
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,660.24,540.42
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,510.18,420.73
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,358.96,297.44
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,310.2,257.26
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,264.15,218.06
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,278.17,226.62
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,270.61,213.82
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,196.96,148.63
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,134.49,93.48
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,67.3,32.51
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,15.02,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,18.94,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,54.27,32.05
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,93.29,67.64
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,138.57,107.77
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,179.51,144.87
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,222.37,182.75
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,267.15,221.63
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,315.22,262.36
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,367.32,304.93
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,422.09,348.45
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,518.86,425.28
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,615.89,500.09
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,634.1,511.29
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,655.71,525.14
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,788.3,624.16
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,912.13,709.12
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,655.58,520.87
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,311.99,249.12
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,337.15,270.38
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,362.62,290.11
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,512.04,408.08
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,663.84,522.08
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,569.55,450.29
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,498.12,395.56
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,556.25,442.42
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,636.2,503.49
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,433.72,348.11
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,218.87,175.7
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,272.64,220.55
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,307.24,248.9
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,268.09,217.64
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,213.08,173.36
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,144.96,117.31
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,80.82,63.45
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,179.47,148.25
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,285.57,236.02
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,264.73,218.84
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,242.92,201.15
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,209.7,173.82
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,177.62,146.86
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,144.91,118.55
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,113.73,91.05
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,81.76,62.9
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,52.36,36.99
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,25.74,11.85
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,6.29,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,31.37,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,79.66,48.97
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,133.26,95.81
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,203.3,156.65
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,142.25,113.47
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,36.7,26.23
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,44.42,32.96
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,52.16,39.56
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,32.87,22.84
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,13.73,6.23
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,17.95,9.85
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,22.18,13.45
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,66.58,51.16
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,114.38,90.91
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,114.62,90.84
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,114.93,90.92
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,114.42,90.19
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,113.95,89.51
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,142.96,113.13
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,172.68,137.0
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,134.77,105.79
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,98.03,75.53
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,136.58,107.16
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,176.35,139.36
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,162.4,128.0
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,148.6,116.85
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,138.02,108.31
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,127.56,99.84
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,158.01,124.73
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,189.14,149.88
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,240.27,191.59
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,275.01,219.89
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,262.28,210.14
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,249.43,200.4
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,236.21,190.67
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,222.65,180.52
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,162.24,130.86
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,98.55,77.79
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,85.25,67.01
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,72.06,56.07
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,58.96,44.93
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,45.96,33.7
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,33.48,22.83
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,21.37,12.19
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,12.56,3.46
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,3.93,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.38,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.75,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.51,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.27,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.03,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,3.79,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,4.56,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,5.32,0.0
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,6.09,0.0
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,6.86,0.21
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,38.31,26.98
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,70.14,53.73
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,81.57,63.01
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,93.11,72.32
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,51.54,37.59
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,11.49,4.01
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,12.65,4.97
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,13.81,5.93
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,31.15,20.42
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,48.56,34.88
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,48.96,35.18
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,49.35,35.49
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,100.85,78.05
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,155.59,122.65
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,156.02,122.93
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,156.44,123.33
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,97.04,74.9
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,41.57,29.09
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,38.46,26.56
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,35.36,24.01
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,35.33,24.04
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,35.31,24.08
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,36.83,25.42
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,38.35,26.76
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,39.86,28.19
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,41.38,29.63
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,37.12,26.1
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,32.87,22.56
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,28.63,18.99
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,24.4,15.39
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,19.8,11.42
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,15.2,7.42
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,11.0,3.74
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,6.82,0.05
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,3.78,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.79,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.13,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.27,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,4.54,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,6.82,0.21
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,9.11,2.23
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,11.4,4.24
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,14.08,6.55
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,16.76,8.86
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,33.65,23.37
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,50.63,37.83
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,70.22,54.46
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,90.82,71.87
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,79.89,62.44
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,69.34,53.38
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,67.44,51.66
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,65.53,49.95
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,390.42,322.89
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,699.8,562.27
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,531.91,427.7
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,310.34,248.94
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,511.94,412.44
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,717.02,568.45
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,896.49,703.78
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,1035.78,801.26
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,907.25,708.73
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,739.56,582.52
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,503.47,404.13
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,253.38,203.08
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,126.34,100.26
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,12.27,4.71
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,108.91,86.48
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,215.58,175.34
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,159.92,129.24
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,106.76,84.82
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,276.0,230.74
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,424.44,354.64
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,269.1,224.66
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,124.03,100.82
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,106.93,86.69
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,90.43,72.8
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,196.34,161.08
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,260.49,206.78
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,190.25,144.16
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,130.6,91.68
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,63.88,36.75
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,12.59,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,6.29,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,5.3,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,10.63,3.1
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,19.04,10.64
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,27.48,18.18
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,36.71,26.29
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,45.98,34.3
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,55.42,42.41
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,65.04,50.59
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,140.53,115.27
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,217.78,180.3
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,256.29,212.2
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,296.66,245.38
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,203.54,166.95
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,102.24,80.68
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,55.81,41.63
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,11.5,4.1
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,21.88,12.89
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,32.3,21.67
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,23.83,14.49
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,15.37,7.33
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,38.13,26.45
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,61.01,45.48
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,98.58,76.72
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,137.84,109.1
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,137.83,109.09
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,137.82,109.13
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,87.82,67.86
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,40.81,28.67
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,87.68,67.92
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,137.81,109.56
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,114.76,90.58
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,92.16,71.93
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,81.07,62.81
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,70.09,53.74
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,123.92,99.74
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,192.24,157.45
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,150.94,122.95
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,123.16,99.7
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,105.95,85.3
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,89.29,71.25
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,72.61,57.0
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,56.07,42.68
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,40.98,29.43
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,26.01,16.24
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,15.25,6.17
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,4.54,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.36,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,7.96,1.12
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,11.39,4.17
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,15.21,7.53
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,19.04,10.87
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,22.87,14.18
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,26.72,17.46
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,57.98,44.2
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,91.19,72.28
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,77.16,60.17
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,63.86,48.76
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,120.65,96.37
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,181.0,145.91
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,248.47,201.15
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,303.89,245.86
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,252.37,203.47
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,185.4,148.33
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,168.91,134.76
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,152.6,121.27
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,188.7,150.89
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,225.64,180.92
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,209.12,167.36
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,192.73,153.99
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,204.99,163.77
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,217.3,173.53
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,209.93,167.91
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,202.59,162.36
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,160.93,128.35
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,120.54,95.11
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,104.58,82.07
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,88.83,69.12
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,81.87,63.46
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,74.96,57.82
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,76.67,59.42
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,78.46,61.1
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,45.61,33.39
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,13.72,6.16
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,11.8,4.53
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,9.88,2.89
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,8.35,1.57
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,6.82,0.23
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,4.92,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.02,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.51,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
