Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,30.56,10.9
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,70.91,47.78
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,114.13,84.71
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,165.25,129.3
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,215.43,173.55
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,280.23,229.35
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,335.72,277.02
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,396.75,328.4
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,418.24,346.05
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,418.22,345.79
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,492.89,405.2
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,556.9,454.83
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,613.98,497.67
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,672.76,540.89
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,685.81,548.28
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,693.67,552.03
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,574.79,458.1
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,422.69,337.1
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,377.73,301.7
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,331.54,264.41
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,403.7,321.53
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,500.31,395.14
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,340.75,271.2
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,191.65,151.69
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,511.16,409.89
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,790.33,618.36
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,814.81,636.08
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,834.17,652.27
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,890.3,695.04
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,920.64,717.61
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,882.26,691.61
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,841.43,664.21
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,798.14,634.99
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,748.03,600.02
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,692.67,559.91
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,636.83,518.33
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,573.34,468.76
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,511.21,418.9
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,444.37,364.38
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,380.55,310.64
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,311.49,251.25
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,244.82,192.67
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,178.22,134.44
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,122.11,85.98
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,60.07,36.24
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,16.29,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,8.26,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,10.46,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,50.37,21.68
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,109.36,71.29
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,166.65,120.46
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,235.24,180.4
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,300.39,238.13
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,372.3,300.09
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,436.57,354.39
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,502.42,407.98
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,565.16,457.2
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,628.93,505.4
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,685.85,546.44
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,742.1,585.0
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,792.97,617.49
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,833.27,641.91
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,875.19,668.96
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,914.55,693.96
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,947.67,713.3
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,977.69,730.47
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,1001.11,744.67
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,1020.95,756.66
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,1035.07,764.52
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,1045.38,770.09
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,1048.77,772.85
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,1048.23,773.33
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,1041.16,769.77
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,1030.19,763.87
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,1013.55,754.4
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,993.21,742.61
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,965.49,725.95
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,934.49,707.06
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,897.13,683.71
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,857.0,658.23
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,811.52,628.68
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,771.56,602.62
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,716.76,565.93
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,660.94,525.89
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,600.13,480.06
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,539.55,432.86
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,473.35,380.19
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,409.2,327.16
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,340.34,268.6
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,275.65,211.83
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,206.01,150.96
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,145.61,98.3
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,82.33,47.12
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,34.1,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,9.3,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,7.87,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,38.01,17.99
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,83.88,55.94
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,126.82,93.05
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,175.42,135.38
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,223.01,177.0
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,273.81,220.31
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,323.03,261.36
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,374.49,303.08
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,499.22,401.72
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,632.31,503.38
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,689.1,543.45
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,745.09,581.58
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,787.99,609.18
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,836.16,640.16
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,877.35,666.49
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,915.91,690.86
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,948.33,710.36
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,977.55,727.71
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,1000.99,741.95
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,1020.83,753.95
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,1033.89,760.27
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,1043.11,764.31
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,1046.44,766.2
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,1045.82,765.8
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,1039.58,762.8
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,1029.4,757.45
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,1012.11,746.9
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,991.12,734.11
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,963.61,717.13
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,932.74,697.97
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,896.07,674.87
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,856.59,649.73
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,811.17,620.27
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,763.66,589.01
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,717.01,558.47
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,661.96,519.26
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,601.27,474.12
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,540.69,427.59
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,475.17,376.15
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,411.51,324.23
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,342.41,266.29
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,278.1,210.52
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,208.69,150.54
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,148.13,98.24
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,85.19,47.9
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,36.9,0.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,9.45,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,18.0,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,65.09,31.24
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,126.52,80.46
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,186.73,132.45
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,257.08,194.28
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,322.32,252.55
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,392.91,313.76
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,458.39,368.89
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,526.16,423.59
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,589.04,472.34
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,652.32,519.36
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,703.34,555.72
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,758.5,592.25
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,808.63,624.0
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,856.78,653.69
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,898.27,679.52
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,936.95,703.16
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,970.31,721.67
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,1000.3,737.79
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,1023.29,748.41
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,1042.51,756.55
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,1055.91,761.9
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,1065.32,764.89
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,1068.16,764.38
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,1066.93,761.51
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,1058.74,755.59
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,1046.56,747.47
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,1028.44,734.74
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,1006.54,719.87
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,978.07,699.72
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,946.19,677.68
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,908.92,657.01
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,868.76,634.29
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,822.6,606.15
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,774.31,576.22
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,720.38,542.74
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,670.79,509.3
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,608.89,466.43
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,547.12,421.77
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,480.71,371.94
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,416.13,321.19
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,346.63,264.58
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,281.54,209.44
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,211.74,150.46
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,150.43,98.41
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,87.16,48.52
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,38.76,2.66
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,9.67,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,5.9,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,22.38,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,65.21,33.34
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,124.3,80.07
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,183.84,131.41
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,253.61,192.89
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,226.87,180.9
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,146.99,118.98
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,173.1,141.29
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,200.08,163.76
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,230.44,188.32
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,261.67,213.14
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,312.02,253.3
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,350.81,283.71
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,285.89,230.16
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,216.5,172.65
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,236.15,188.33
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,275.04,218.83
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,330.47,262.07
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,387.53,305.65
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,519.18,407.42
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,654.85,507.83
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,877.11,670.71
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,1050.15,784.65
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,1052.81,783.63
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,1051.55,782.17
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,1043.44,777.08
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,1031.5,769.7
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,1013.29,758.97
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,991.45,745.92
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,964.14,729.75
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,933.51,711.21
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,906.28,695.7
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,865.03,670.18
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,818.47,639.38
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,769.77,606.59
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,715.11,569.04
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,659.43,528.67
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,559.56,451.65
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,466.2,377.87
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,439.56,355.55
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,405.81,325.44
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,334.78,264.76
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,269.26,207.33
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,200.56,147.33
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,141.18,95.92
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,80.78,47.74
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,33.96,5.25
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,9.93,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,15.97,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,55.69,30.75
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,116.9,76.51
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,172.51,124.09
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,237.95,181.4
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,234.06,186.3
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,194.45,157.71
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,335.22,273.69
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,494.25,401.44
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,468.06,380.66
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,411.73,335.18
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,438.63,355.28
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,463.1,372.42
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,488.06,389.83
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,511.34,405.6
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,557.56,440.13
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,604.7,474.7
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,540.93,424.05
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,491.95,384.32
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,487.91,380.79
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,482.72,376.15
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,532.8,414.61
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,582.88,452.3
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,530.92,412.32
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,454.97,354.88
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,386.59,302.84
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,319.09,250.44
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,266.96,210.16
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,238.17,187.65
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,132.21,103.2
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,34.62,23.18
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,80.61,61.33
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,129.57,101.46
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,161.0,127.42
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,192.62,153.43
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,166.35,132.54
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,140.89,112.19
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,74.21,57.11
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,12.96,5.41
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,11.42,4.15
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,9.89,2.87
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,8.35,1.57
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,6.83,0.25
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,5.3,0.0
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,3.78,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.27,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.75,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.39,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.57,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.02,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,8.72,1.36
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,14.44,6.59
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,21.33,12.7
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,28.24,18.8
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,35.54,25.11
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,42.87,31.34
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,74.01,57.85
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,106.57,85.17
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,67.42,51.76
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,31.39,21.07
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,21.04,12.23
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,10.71,3.43
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,130.22,103.7
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,262.44,210.46
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,334.3,267.93
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,428.79,341.94
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,354.77,282.83
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,298.19,237.0
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,152.16,120.08
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,16.93,8.46
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,51.35,36.98
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,86.51,65.74
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,110.01,85.08
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,133.92,104.74
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,167.61,132.22
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,201.95,160.04
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,113.32,88.15
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,30.8,20.03
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,50.12,36.15
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,69.49,52.26
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,66.73,50.06
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,63.97,47.87
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,70.15,53.12
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,76.53,58.55
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,51.47,37.83
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,26.78,17.14
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,44.46,32.24
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,62.25,47.44
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,178.36,145.76
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,258.94,210.22
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,213.42,170.72
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,171.14,133.83
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,129.12,97.25
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,90.96,64.15
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,54.2,34.12
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,24.16,6.51
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,9.29,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,3.93,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,19.47,10.19
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,31.54,21.1
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,47.09,34.8
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,62.82,48.56
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,79.88,63.1
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,97.32,77.75
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,63.01,48.43
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,31.35,21.27
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,40.22,28.77
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,49.12,36.23
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,82.66,64.39
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,117.85,93.57
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,173.72,139.62
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,232.14,186.88
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,223.07,178.97
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,213.68,170.96
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,185.98,147.94
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,158.57,125.17
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,169.53,134.04
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,180.58,142.93
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,246.92,196.7
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,339.35,270.21
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,338.97,269.63
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,338.42,269.16
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,334.14,265.86
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,329.71,262.49
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,183.85,145.91
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,46.27,32.85
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,44.7,31.63
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,43.13,30.37
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,123.18,97.18
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,208.66,167.69
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,147.27,117.41
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,88.72,68.91
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,156.67,126.46
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,219.03,178.77
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,324.58,268.0
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,396.75,326.69
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,334.88,275.1
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,268.24,219.26
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,223.4,180.12
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,181.99,143.41
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,161.97,122.12
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,129.25,89.11
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,74.91,45.83
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,33.99,11.76
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,10.97,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,8.65,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,28.8,3.83
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,72.59,41.04
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,131.55,86.73
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,189.63,137.19
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,257.06,197.16
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,321.4,254.92
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,390.85,315.7
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,454.43,370.78
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,520.64,426.27
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,582.84,476.3
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,645.78,525.28
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,702.22,568.61
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,757.63,609.71
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,800.8,638.76
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,849.26,671.34
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,890.4,699.14
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,928.76,724.81
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,961.17,744.8
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,990.31,762.42
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,1013.26,777.2
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,1032.47,789.53
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,1045.75,798.42
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,1055.09,804.82
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,962.73,741.73
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,831.04,645.65
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,953.19,738.43
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,1034.04,794.44
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,1015.63,781.95
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,993.47,767.83
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,966.62,750.81
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,936.26,731.25
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,898.81,705.94
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,858.48,678.44
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,813.54,647.59
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,766.22,614.62
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,712.41,575.27
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,662.57,536.58
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,602.62,489.36
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,542.43,440.57
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,476.39,386.16
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,412.01,331.25
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,343.93,271.76
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,279.74,214.04
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,211.21,152.97
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,150.96,99.91
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,89.28,50.85
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,42.41,14.51
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,9.7,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,8.65,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,30.31,7.46
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,70.56,41.1
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,122.94,82.65
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,175.98,128.61
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,236.85,182.2
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,295.59,234.02
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,360.32,289.85
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,419.87,340.22
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,481.52,390.5
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,562.36,453.19
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,648.99,517.77
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,704.95,558.37
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,759.86,596.8
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,802.23,623.18
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,849.7,652.65
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,848.21,648.67
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,834.51,636.98
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,914.05,689.04
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,989.4,735.74
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,1012.11,749.64
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,1031.1,761.9
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,1042.91,770.45
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,1050.75,776.64
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,1053.08,778.7
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,1051.43,778.39
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,1038.72,771.06
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,1022.24,761.47
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,1003.75,750.64
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,981.63,737.44
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,951.67,719.52
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,930.26,707.3
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,891.49,682.5
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,850.05,655.72
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,802.15,624.04
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,752.43,590.3
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,697.74,551.64
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,642.14,511.14
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,445.66,358.74
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,261.75,211.2
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,233.03,188.61
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,203.94,164.53
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,168.0,134.36
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,134.53,105.87
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,143.96,107.49
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,136.45,92.24
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,77.74,46.43
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,36.51,14.87
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,11.41,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
