Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,9.44,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,29.95,9.5
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,69.28,40.35
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,124.3,83.54
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,179.81,130.98
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,244.35,187.26
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,302.37,239.14
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,362.95,291.84
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,424.71,343.86
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,489.31,396.54
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,545.09,440.71
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,600.19,482.96
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,654.99,523.42
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,709.53,562.41
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,762.93,599.69
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,815.78,634.98
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,851.43,657.8
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,890.41,682.77
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,922.37,701.68
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,951.26,718.36
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,974.03,732.71
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,993.38,744.89
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,1003.89,751.29
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,1010.6,755.4
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,1012.67,756.61
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,1011.03,755.56
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,1015.67,758.87
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,1015.26,758.9
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,997.18,747.41
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,975.49,733.77
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,945.73,713.41
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,912.86,691.03
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,875.21,667.91
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,834.94,642.72
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,785.13,609.61
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,737.93,576.73
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,683.62,538.64
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,628.62,498.83
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,567.15,451.87
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,506.69,404.3
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,441.64,352.51
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,379.08,300.87
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,316.73,247.66
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,257.14,195.22
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,192.39,139.05
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,135.93,90.81
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,81.07,47.7
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,38.81,15.91
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,11.02,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,34.32,13.52
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,74.8,43.93
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,132.42,88.9
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,188.45,137.11
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,253.17,193.92
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,317.09,250.33
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,387.39,311.05
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,450.54,364.74
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,515.01,417.73
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,576.1,465.59
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,637.97,512.33
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,693.58,552.81
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,748.17,591.08
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,796.17,622.07
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,833.05,644.54
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,873.94,671.14
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,912.16,695.54
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,942.32,712.9
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,968.99,727.81
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,991.42,741.21
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,1010.26,752.27
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,1022.88,759.33
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,1031.71,764.07
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,1033.31,764.93
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,1031.02,763.48
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,1025.56,759.38
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,1016.09,752.81
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,997.73,741.98
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,975.69,728.83
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,947.32,711.46
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,915.64,691.81
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,878.28,669.42
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,838.18,644.8
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,791.41,614.25
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,749.88,586.94
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,695.78,548.99
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,640.61,508.91
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,578.57,461.46
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,517.26,413.02
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,452.91,361.21
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,390.74,309.28
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,323.44,251.82
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,260.83,196.88
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,195.78,140.17
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,138.86,91.35
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,82.03,47.39
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,39.67,16.99
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,9.44,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,37.66,14.31
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,81.37,44.84
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,138.84,89.38
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,195.97,138.8
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,261.22,196.2
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,322.95,251.03
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,388.54,307.64
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,450.35,359.65
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,513.75,411.04
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,572.33,456.96
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,630.88,501.26
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,679.13,537.96
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,731.0,575.78
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,777.9,606.98
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,822.66,636.25
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,861.46,661.87
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,897.45,685.4
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,927.67,703.95
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,954.58,720.22
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,976.15,733.84
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,994.08,745.13
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,1003.2,751.14
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,1008.37,754.74
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,1010.39,755.96
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,1008.56,754.79
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,956.21,718.96
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,868.86,656.62
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,920.2,697.39
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,946.23,717.04
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,859.45,658.11
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,758.68,585.42
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,793.3,615.48
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,803.4,626.04
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,713.56,560.49
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,616.38,487.79
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,575.38,458.65
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,532.52,426.9
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,505.07,405.56
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,465.43,373.69
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,418.71,335.26
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,370.42,293.99
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,308.43,240.18
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,249.95,188.31
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,186.82,133.75
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,131.95,87.25
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,75.64,44.18
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,36.92,16.97
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,12.2,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,11.02,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,39.06,17.32
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,82.28,47.77
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,139.16,92.19
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,196.49,141.68
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,261.98,199.31
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,324.38,254.88
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,390.97,312.69
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,454.35,367.2
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,519.02,421.25
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,579.35,469.63
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,640.0,516.79
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,696.18,560.06
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,751.38,601.6
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,800.15,635.48
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,846.85,667.02
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,878.37,688.38
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,916.42,714.43
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,947.53,734.05
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,975.32,751.32
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,964.24,742.72
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,943.12,727.57
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,993.34,761.19
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,1035.99,788.7
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,1038.91,790.26
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,1037.92,789.63
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,1026.33,782.29
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,1025.7,782.65
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,955.32,735.9
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,874.91,680.63
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,844.03,659.97
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,810.79,637.1
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,735.63,582.0
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,669.72,532.77
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,596.82,477.24
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,513.98,413.32
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,521.12,421.07
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,507.02,411.61
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,428.18,348.97
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,345.98,282.77
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,308.61,251.93
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,270.07,218.95
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,221.78,177.61
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,178.41,140.16
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,134.67,102.18
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,95.33,68.37
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,59.06,38.91
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,28.97,14.82
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,12.59,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,10.98,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,42.86,18.52
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,89.86,50.21
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,151.85,99.1
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,212.21,152.91
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,279.74,214.57
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,344.77,274.31
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,413.53,335.95
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,477.9,393.07
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,543.59,449.6
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,601.48,497.48
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,662.21,545.97
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,717.24,589.47
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,770.81,629.92
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,819.57,663.55
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,865.97,694.87
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,906.3,722.62
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,943.56,747.93
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,975.31,768.08
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,1003.49,785.59
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,1025.49,799.77
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,1043.6,811.28
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,1054.87,818.63
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,1062.04,823.3
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,1063.52,823.17
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,1060.87,820.34
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,1045.66,807.96
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,1026.55,793.15
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,1006.91,779.45
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,983.58,763.34
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,954.01,743.24
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,921.18,720.86
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,806.21,638.31
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,672.91,536.55
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,480.35,387.21
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,292.52,235.59
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,270.87,219.48
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,249.4,202.83
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,396.69,325.38
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,478.6,389.63
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,423.44,342.87
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,367.91,294.84
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,303.89,238.79
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,245.82,187.19
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,185.48,134.24
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,132.31,88.49
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,79.91,47.51
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,37.61,17.73
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,11.85,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,11.38,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,43.68,19.6
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,90.56,50.55
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,152.35,98.69
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,212.5,151.43
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,279.56,211.32
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,344.3,269.57
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,412.79,329.63
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,476.73,384.74
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,538.9,436.69
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,598.7,484.35
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,658.16,530.08
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,713.56,571.2
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,767.51,608.96
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,815.49,639.27
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,861.02,667.02
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,901.0,691.99
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,937.95,714.51
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,969.15,731.46
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,996.75,745.75
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,1018.09,757.94
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,1035.54,767.67
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,1046.66,774.26
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,1053.7,778.43
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,1055.09,779.16
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,1052.37,777.46
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,963.3,718.35
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,839.62,631.79
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,933.67,701.62
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,986.47,736.72
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,956.59,717.81
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,923.46,697.61
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,885.11,674.94
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,843.92,649.95
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,796.41,618.89
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,747.08,586.02
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,698.97,552.28
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,643.04,511.71
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,581.76,464.7
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,520.87,416.41
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,455.92,363.84
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,392.71,310.76
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,324.83,252.03
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,261.65,196.01
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,196.88,139.7
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,139.79,90.98
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,82.68,47.37
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,39.92,19.2
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,12.56,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,13.71,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,41.64,21.9
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,82.41,49.68
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,139.6,94.23
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,171.07,127.12
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,189.46,148.07
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,234.25,186.84
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,292.03,235.52
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,369.86,299.01
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,468.11,377.44
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,517.39,415.7
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,564.53,451.22
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,650.24,516.43
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,739.07,581.93
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,787.58,614.63
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,834.25,645.03
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,874.3,671.19
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,900.6,687.78
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,931.76,707.05
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,959.77,724.04
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,981.21,737.41
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,999.06,748.53
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,1011.27,756.04
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,1019.7,761.23
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,1021.38,762.18
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,1019.2,760.8
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,1012.13,756.39
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,1001.2,749.62
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,982.76,738.63
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,960.71,725.31
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,932.87,708.1
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,901.77,688.6
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,864.15,664.89
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,823.83,638.98
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,786.17,614.57
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,737.68,581.08
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,683.55,542.98
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,628.43,502.69
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,568.94,456.62
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,509.65,409.1
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,446.17,357.18
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,384.43,304.87
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,318.32,247.69
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,256.44,192.83
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,192.94,137.12
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,137.04,89.3
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,81.69,47.21
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,40.01,20.04
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,12.64,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,14.12,0.0
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,45.03,23.44
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,88.53,52.38
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,145.47,96.5
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,125.32,92.54
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,59.4,45.65
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,71.69,56.07
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,84.08,66.33
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,123.37,99.2
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,173.15,140.35
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,262.51,213.41
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,350.44,283.58
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,547.87,440.61
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,742.66,588.02
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,790.45,618.51
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,836.19,648.09
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,875.35,673.91
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,911.67,697.6
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,942.65,716.67
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,970.3,733.44
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,991.16,746.55
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,1008.32,757.31
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,1020.24,764.72
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,1028.27,769.71
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,1029.41,771.38
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,1026.59,770.61
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,1019.69,767.25
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,1008.82,761.32
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,989.93,749.64
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,967.34,735.54
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,938.93,718.22
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,907.21,698.43
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,870.15,675.61
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,830.26,650.43
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,785.09,619.81
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,737.8,586.89
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,684.8,548.07
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,635.21,510.56
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,575.63,463.48
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,516.12,415.04
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,452.73,362.58
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,390.78,309.56
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,324.6,251.36
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,261.53,194.82
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,197.06,138.11
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,139.69,89.02
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,83.32,46.45
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,40.08,19.45
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,12.97,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,13.72,0.66
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,46.15,23.41
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,90.91,52.77
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,148.01,97.28
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,205.4,147.09
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,269.59,203.85
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,262.89,208.3
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,214.3,173.44
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,240.62,195.89
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,265.7,216.47
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,336.64,273.92
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,428.38,346.44
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,466.68,374.9
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,504.6,402.66
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,677.57,535.91
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,830.59,646.46
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,869.44,670.49
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,905.47,693.22
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,936.19,712.55
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,963.61,729.55
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,984.73,742.29
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,1002.19,752.66
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,1013.94,758.5
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,1021.83,761.94
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,1023.39,762.82
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,1021.01,761.32
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,1013.19,756.41
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,1001.45,749.1
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,982.63,737.8
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,960.15,724.12
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,932.71,707.09
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,901.9,687.71
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,864.98,665.23
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,825.24,640.46
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,780.51,610.9
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,733.59,578.77
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,686.76,545.14
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,632.31,504.81
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,572.47,458.3
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,512.63,410.22
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,449.39,358.31
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,387.61,305.76
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,321.81,248.14
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,258.99,192.04
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,195.43,136.3
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,138.82,88.1
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,82.47,45.82
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,38.95,19.12
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,12.95,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,14.51,2.79
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,47.51,24.81
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,91.81,53.93
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,147.39,97.26
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,119.68,87.25
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,47.52,35.45
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,56.46,43.05
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,65.48,50.52
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,80.19,62.78
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,95.07,75.01
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,104.36,82.32
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,113.72,89.61
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,234.33,187.96
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,371.53,294.38
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,394.37,309.77
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,416.99,325.56
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,512.66,398.67
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,632.43,486.16
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,723.71,550.3
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,802.04,604.48
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,907.41,677.78
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,996.95,734.62
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,1009.71,742.13
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,1003.32,738.48
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,1004.73,740.24
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,1002.39,739.6
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,997.8,737.64
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,989.21,733.22
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,970.37,722.2
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,948.01,708.97
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,920.74,692.45
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,890.15,673.63
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,852.82,649.52
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,821.84,629.68
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,775.0,598.97
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,726.39,565.03
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,673.67,527.8
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,619.91,488.62
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,559.99,442.62
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,501.34,396.19
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,438.13,345.46
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,376.85,294.51
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,310.61,238.06
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,249.48,184.92
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,187.62,132.26
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,133.33,87.18
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,77.85,45.79
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,38.47,21.12
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,14.84,0.0
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
