Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,15.7,4.84
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,49.71,26.98
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,94.67,56.27
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,151.61,100.35
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,117.54,85.42
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,39.79,28.91
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,47.12,35.18
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,54.48,41.31
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,77.75,60.84
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,101.52,80.45
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,129.24,103.07
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,157.79,126.01
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,180.84,144.2
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,204.54,162.73
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,257.91,204.71
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,300.84,237.69
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,359.02,282.9
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,419.38,328.94
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,523.8,407.63
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,632.8,486.71
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,653.45,500.48
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,672.97,514.11
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,740.02,564.01
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,826.81,625.72
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,873.86,659.51
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,922.87,694.6
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,976.91,731.21
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,999.51,745.12
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,980.51,734.74
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,957.95,722.39
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,940.29,712.47
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,906.61,691.49
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,827.5,638.28
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,745.5,579.89
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,700.84,548.77
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,654.6,515.48
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,614.14,486.78
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,570.05,454.3
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,513.31,409.99
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,456.94,364.72
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,402.11,319.67
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,347.5,273.23
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,297.19,229.12
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,249.03,185.99
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,187.31,133.02
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,130.35,85.64
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,78.42,47.03
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,38.74,21.99
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,15.57,0.71
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,8.65,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,19.84,8.65
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,50.72,27.97
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,95.41,56.71
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,152.68,100.84
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,210.69,150.68
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,275.53,207.53
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,337.82,262.62
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,403.72,319.42
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,465.71,372.25
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,528.86,424.37
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,587.95,471.03
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,646.7,515.85
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,701.1,555.6
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,754.25,593.08
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,801.67,625.08
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,837.67,647.39
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,876.24,672.12
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,911.97,694.51
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,942.48,713.57
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,969.63,730.3
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,989.98,742.46
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,1006.65,752.26
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,1016.73,756.97
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,1022.91,759.29
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,1023.75,759.12
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,1020.7,756.58
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,1011.4,749.34
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,998.28,739.8
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,978.64,730.05
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,955.43,717.87
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,883.6,671.55
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,808.56,620.22
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,823.59,635.63
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,823.18,638.14
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,776.36,606.89
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,727.66,572.51
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,673.61,533.55
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,618.61,492.6
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,559.59,446.33
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,501.14,399.06
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,437.24,346.36
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,375.31,293.75
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,310.79,238.02
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,250.24,184.73
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,187.74,130.86
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,132.8,85.18
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,79.45,46.06
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,36.68,20.08
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,14.55,1.53
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,9.44,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,21.24,10.55
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,51.82,27.83
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,98.03,57.0
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,155.79,101.22
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,214.18,151.1
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,278.9,207.41
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,342.68,263.01
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,409.1,319.43
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,470.76,370.64
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,533.49,420.9
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,592.11,466.35
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,650.33,509.98
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,698.75,546.34
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,750.37,584.04
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,795.94,614.19
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,838.95,641.78
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,877.22,667.05
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,912.53,690.22
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,942.08,708.12
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,968.15,723.66
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,988.66,736.4
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,1005.44,746.79
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,1015.56,752.06
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,1021.75,754.94
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,1022.06,754.48
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,1018.42,751.63
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,1009.39,744.0
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,996.47,734.05
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,976.97,721.37
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,953.82,706.43
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,924.96,687.79
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,892.85,667.02
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,854.62,642.57
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,813.66,616.09
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,767.98,586.06
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,720.27,553.01
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,673.37,519.7
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,619.06,480.17
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,559.84,434.93
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,500.65,388.36
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,437.96,338.21
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,376.82,287.61
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,311.23,232.41
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,250.05,179.68
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,187.45,126.79
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,131.71,81.18
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,77.86,42.59
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,36.15,19.43
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,14.1,2.24
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,10.23,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,22.01,11.59
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,51.74,27.89
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,97.21,56.5
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,153.73,99.75
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,211.27,148.68
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,275.11,204.04
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,337.25,258.22
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,403.28,314.22
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,464.73,365.19
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,527.45,415.4
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,586.86,461.4
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,646.17,505.75
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,699.66,544.45
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,744.99,576.39
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,792.13,608.09
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,837.12,637.01
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,875.5,661.94
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,910.97,684.76
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,941.56,702.83
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,968.76,718.56
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,989.16,730.71
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,1005.83,740.48
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,1016.33,744.88
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,1022.9,746.87
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,1023.62,746.67
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,1020.39,744.11
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,1011.31,736.53
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,998.36,726.66
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,978.82,714.11
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,955.64,699.34
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,926.37,679.34
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,893.9,657.34
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,855.72,632.37
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,814.83,605.51
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,768.97,575.58
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,727.66,546.73
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,608.2,460.08
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,491.88,374.49
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,427.07,326.6
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,357.04,273.63
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,293.31,224.87
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,236.65,180.97
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,192.07,145.37
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,156.66,116.52
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,121.46,87.72
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,88.82,61.27
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,58.19,37.9
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,32.31,19.39
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,15.82,3.84
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.33,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,8.37,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,23.26,13.08
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,42.47,27.78
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,69.74,48.62
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,101.33,74.08
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,134.32,101.56
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,176.23,136.95
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,238.05,186.57
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,322.14,254.58
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,280.17,224.13
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,205.76,164.54
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,297.91,238.68
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,402.25,320.1
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,402.64,319.24
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,411.47,324.9
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,569.86,446.69
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,721.41,557.66
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,808.31,619.42
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,890.71,674.84
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,863.35,653.62
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,811.39,614.23
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,906.08,682.95
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,984.83,734.36
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,979.86,730.47
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,986.01,734.98
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,986.11,734.94
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,982.51,732.66
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,981.92,733.08
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,962.39,720.98
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,883.74,668.83
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,790.5,603.12
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,835.58,639.39
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,857.81,657.48
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,820.07,631.91
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,785.07,607.69
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,738.37,574.85
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,690.26,540.32
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,637.19,502.01
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,583.64,462.22
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,499.0,396.53
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,415.79,330.81
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,341.06,270.98
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,268.21,212.02
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,221.98,173.05
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,180.06,137.47
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,137.81,101.84
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,99.6,70.3
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,64.14,43.04
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,34.99,22.4
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,19.26,7.13
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,4.72,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.15,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,6.07,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,17.56,8.86
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,28.91,18.79
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,44.07,32.1
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,59.59,45.57
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,76.07,59.51
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,93.13,73.69
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,103.9,82.48
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,114.52,90.95
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,136.6,108.87
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,159.67,127.45
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,197.98,157.92
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,230.49,183.21
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,257.15,203.87
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,284.47,224.86
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,248.96,195.94
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,200.1,156.57
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,339.94,267.21
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,491.8,381.54
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,563.01,434.3
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,655.43,501.46
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,541.24,416.11
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,421.15,325.07
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,476.21,367.82
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,551.81,423.74
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,570.93,437.64
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,589.0,451.17
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,697.15,532.81
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,799.54,607.54
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,659.87,505.22
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,524.24,404.17
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,607.34,469.64
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,679.95,524.77
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,601.61,466.95
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,541.5,422.37
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,599.73,469.12
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,631.31,494.65
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,474.8,376.0
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,339.44,270.52
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,208.03,166.36
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,77.2,59.16
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,118.19,93.7
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,152.97,122.41
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,128.45,102.1
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,105.49,83.12
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,81.05,62.85
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,60.99,46.1
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,42.87,30.52
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,25.77,16.6
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,14.11,4.21
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.36,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,4.33,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,8.36,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,22.96,13.59
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,37.85,26.1
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,58.54,43.23
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,81.78,62.43
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,106.24,82.99
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,132.79,105.37
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,124.73,99.81
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,107.52,85.8
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,60.71,46.13
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,15.28,7.42
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,56.89,42.69
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,99.55,78.2
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,100.79,78.95
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,102.05,79.78
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,84.9,65.3
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,67.98,51.09
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,52.88,38.51
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,37.8,25.94
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,84.5,64.56
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,132.8,103.88
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,104.74,80.85
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,76.99,58.1
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,95.02,72.71
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,113.22,87.29
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,256.75,202.51
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,397.75,310.94
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,394.23,307.64
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,390.38,304.9
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,283.41,222.6
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,169.28,132.5
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,164.02,128.69
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,158.76,124.62
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,84.22,64.2
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,13.06,5.28
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,12.28,4.66
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,11.5,4.02
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,10.72,3.39
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,9.94,2.76
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,49.14,35.9
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,89.1,69.5
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,57.98,43.65
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,27.5,17.94
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,23.65,14.71
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,19.8,11.44
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,15.97,8.16
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,12.15,4.84
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,8.72,1.8
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,5.3,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.02,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.79,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.51,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,3.78,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,6.06,0.0
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,9.1,2.2
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,12.15,4.9
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,15.6,7.91
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,19.05,10.89
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,20.59,12.15
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,22.14,13.4
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,40.99,29.44
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,59.96,45.39
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,47.62,34.73
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,35.3,24.2
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,88.97,68.96
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,144.8,114.59
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,169.91,134.71
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,195.57,155.17
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,209.9,166.4
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,224.39,177.76
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,284.92,225.15
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,332.69,261.63
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,307.19,241.38
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,264.0,207.54
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,229.51,180.45
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,195.3,153.32
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,234.38,184.5
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,273.92,215.59
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,264.08,207.85
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,254.2,200.24
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,267.39,210.92
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,280.4,221.4
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,256.33,202.58
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,232.57,184.0
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,234.8,186.51
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,236.81,188.81
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,218.73,174.59
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,200.91,160.54
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,223.0,179.04
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,233.08,187.65
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,221.03,178.25
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,208.08,167.96
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,192.47,155.45
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,175.49,141.34
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,147.94,118.19
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,121.83,96.14
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,96.28,74.7
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,72.56,54.81
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,50.9,36.86
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,31.98,22.27
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,18.88,8.64
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,5.51,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,8.65,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,16.64,1.24
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,28.01,18.41
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,54.25,32.57
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,99.42,61.84
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,151.63,101.74
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,135.64,100.46
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,84.81,66.92
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,135.73,108.49
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,190.15,152.46
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,188.85,151.51
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,183.97,147.32
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,186.4,148.72
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,195.87,155.7
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,188.78,149.57
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,181.12,143.02
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,277.16,219.58
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,367.89,289.52
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,397.27,311.09
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,427.08,333.16
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,439.86,341.53
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,452.25,349.67
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,573.39,440.86
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,697.59,530.07
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,704.19,532.93
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,708.93,535.75
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,709.62,536.44
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,708.49,535.97
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,690.14,523.15
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,670.48,509.53
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,688.8,524.59
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,719.19,547.31
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,788.9,600.78
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,835.69,637.13
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,804.62,615.36
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,764.71,587.91
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,720.74,557.63
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,674.98,525.3
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,434.03,344.32
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,189.31,150.09
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,172.62,137.63
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,156.24,124.63
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,142.11,113.55
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,127.91,102.2
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,109.2,86.83
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,91.27,72.0
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,121.33,88.91
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,118.7,77.1
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,72.36,44.14
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,35.39,25.18
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,22.26,11.58
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,9.44,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,8.65,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,16.62,3.31
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,29.0,19.36
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,54.83,33.92
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,95.66,59.92
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,149.75,101.52
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,165.08,123.32
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,162.77,128.71
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,259.08,204.1
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,378.35,299.49
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,275.36,222.27
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,110.6,87.57
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,154.83,124.05
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,201.04,161.27
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,253.52,203.36
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,298.55,238.97
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,351.25,280.06
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,421.56,333.9
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,375.3,296.92
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,341.6,269.69
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,558.82,440.62
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,768.86,596.42
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,872.96,673.54
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,947.67,725.91
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,958.4,731.37
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,965.55,734.99
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,966.73,736.06
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,964.26,734.8
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,962.9,734.44
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,942.98,721.39
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,924.31,711.0
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,902.31,698.22
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,873.69,679.37
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,842.22,658.4
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,805.52,632.64
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,771.45,607.86
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,726.5,575.14
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,679.89,540.65
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,628.71,502.41
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,576.84,462.57
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,484.84,389.45
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,397.5,319.07
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,309.8,248.08
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,243.72,194.34
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,203.45,160.22
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,162.39,125.41
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,125.85,94.63
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,92.51,67.14
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,62.17,43.73
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,37.29,26.99
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,22.82,12.42
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,7.87,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,3.93,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,9.83,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,18.88,6.25
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,30.95,21.24
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,57.64,35.53
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,103.27,64.69
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,156.04,104.95
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,210.69,151.5
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,271.23,204.48
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,329.96,256.07
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,392.16,309.57
