Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,450.98,359.04
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,511.08,407.89
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,567.35,452.42
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,624.44,496.16
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,675.59,534.91
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,725.46,571.72
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,772.66,605.04
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,818.24,635.65
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,845.77,653.67
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,879.52,676.13
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,906.8,693.94
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,930.71,709.46
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,950.2,722.01
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,966.14,732.24
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,973.76,735.57
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,977.55,736.51
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,977.3,736.28
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,973.35,733.73
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,963.37,727.26
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,964.32,728.37
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,945.35,717.77
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,922.87,704.93
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,891.45,684.53
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,857.26,662.13
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,820.31,637.28
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,780.85,609.49
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,734.46,576.13
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,689.82,543.26
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,637.04,504.46
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,583.52,463.98
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,526.37,418.78
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,469.71,372.64
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,409.33,322.86
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,350.96,273.29
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,289.09,220.21
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,231.99,170.71
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,170.89,119.03
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,120.83,78.93
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,73.56,46.53
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,40.11,29.65
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,25.67,15.1
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,11.38,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,5.9,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,11.41,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,21.7,9.47
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,33.74,23.9
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,59.81,37.93
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,102.8,65.26
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,154.7,105.12
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,201.95,146.5
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,248.09,188.24
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,315.97,246.61
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,390.03,309.19
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,423.87,339.43
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,451.64,363.4
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,531.23,426.68
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,617.16,493.11
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,639.71,510.2
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,655.27,521.68
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,531.45,424.41
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,377.52,300.19
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,549.54,437.35
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,718.56,566.02
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,826.92,646.11
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,925.18,715.94
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,833.45,646.44
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,711.55,553.21
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,715.83,556.92
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,718.18,558.5
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,855.03,664.04
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,965.3,746.04
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,822.2,639.88
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,658.61,514.99
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,693.41,544.81
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,740.05,581.74
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,719.82,567.42
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,697.21,551.57
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,750.13,594.84
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,778.9,619.3
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,734.22,585.89
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,687.53,550.66
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,547.61,441.45
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,417.95,338.15
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,459.82,371.88
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,473.29,379.83
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,412.15,327.86
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,352.85,276.32
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,291.8,222.21
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,234.3,170.87
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,175.71,120.64
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,123.85,78.96
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,71.72,43.18
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,37.09,27.05
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,24.93,14.77
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,12.92,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,6.69,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,10.62,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,22.1,10.82
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,31.89,22.49
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,58.96,34.91
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,106.44,63.76
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,162.35,106.94
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,219.57,156.22
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,281.94,211.44
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,342.9,265.99
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,406.19,321.42
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,467.07,373.28
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,528.05,423.54
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,585.76,469.62
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,643.09,513.87
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,695.15,552.58
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,745.69,588.92
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,785.62,616.83
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,830.47,645.86
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,867.42,670.23
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,901.33,692.33
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,930.63,710.16
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,956.56,725.6
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,976.31,738.23
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,992.31,748.43
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,1002.13,753.62
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,1008.04,756.34
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,1007.23,755.72
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,1002.47,752.65
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,992.81,746.87
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,979.24,738.59
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,959.68,725.95
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,936.48,710.92
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,907.52,692.31
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,875.25,671.35
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,837.0,645.75
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,795.98,618.02
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,750.75,586.05
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,703.45,551.14
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,651.04,512.4
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,601.02,474.2
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,542.88,427.85
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,484.6,380.08
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,422.84,328.79
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,362.34,276.97
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,299.93,222.19
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,238.61,168.01
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,177.65,116.34
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,122.48,72.59
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,70.15,38.55
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,33.8,24.0
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,23.37,13.6
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,13.01,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,6.29,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.08,11.33
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,31.86,22.19
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,58.26,34.11
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,105.44,61.97
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,161.02,103.57
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,217.59,151.13
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,279.13,204.25
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,339.04,256.13
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,402.32,309.54
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,461.76,358.25
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,522.08,405.89
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,578.56,449.27
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,634.31,490.68
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,685.66,527.32
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,735.53,561.77
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,774.39,588.42
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,818.04,616.53
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,854.71,639.86
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,888.43,661.13
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,917.89,678.17
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,944.16,693.05
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,963.18,704.55
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,978.49,713.8
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,988.58,719.15
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,994.83,722.2
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,994.89,722.14
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,991.03,719.78
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,981.42,713.9
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,967.96,705.71
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,948.53,693.78
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,925.49,679.6
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,897.47,662.2
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,866.07,642.53
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,828.86,618.88
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,788.87,593.18
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,743.72,563.04
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,696.48,530.03
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,645.05,493.69
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,595.85,457.65
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,536.55,412.12
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,477.93,365.77
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,417.3,316.97
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,357.95,267.6
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,292.24,212.92
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,233.58,163.67
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,174.84,115.14
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,122.3,74.54
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,73.01,43.56
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,39.25,28.33
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,28.04,17.32
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,16.81,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,9.05,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,11.8,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,22.82,12.42
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,33.52,23.69
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,61.34,38.14
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,105.59,64.48
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,158.58,104.06
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,213.13,149.38
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,272.85,200.2
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,331.67,250.48
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,393.55,302.11
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,452.17,349.94
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,511.76,396.96
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,568.07,440.06
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,624.44,481.84
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,675.58,518.6
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,725.34,553.38
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,771.65,585.02
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,807.63,608.3
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,843.78,631.95
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,877.02,653.54
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,905.49,670.64
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,930.64,685.54
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,949.63,697.14
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,965.02,706.52
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,974.42,710.79
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,980.05,712.8
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,980.04,712.02
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,976.23,708.99
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,966.8,701.87
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,953.63,692.54
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,934.58,679.54
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,911.99,664.4
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,883.76,644.44
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,852.3,622.5
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,815.94,597.92
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,776.88,571.5
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,732.8,540.82
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,692.21,511.82
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,640.42,474.64
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,587.41,435.84
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,530.7,393.43
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,473.74,349.65
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,413.04,303.61
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,353.6,256.62
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,290.63,205.15
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,231.97,156.28
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,172.44,108.6
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,118.49,67.99
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,67.36,36.6
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,34.48,23.93
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,24.15,14.09
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,13.83,0.0
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,6.69,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,12.15,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,24.57,14.2
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,34.31,24.31
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,60.08,35.62
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,107.38,62.7
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,162.79,103.35
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,219.6,149.81
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,281.23,201.21
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,340.94,251.22
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,403.89,302.33
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,463.21,349.45
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,523.34,395.53
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,579.83,437.95
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,635.79,478.7
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,687.34,516.25
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,737.37,551.97
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,776.01,578.54
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,819.24,606.49
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,855.63,629.73
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,889.03,650.97
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,917.46,667.69
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,942.51,682.24
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,961.84,693.72
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,977.46,702.98
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,986.08,706.59
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,990.84,707.95
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,990.78,707.84
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,986.84,705.48
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,975.01,698.33
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,959.49,689.04
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,939.83,677.24
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,916.64,663.25
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,886.12,644.57
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,852.74,624.01
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,815.8,602.12
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,784.47,583.05
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,736.16,550.55
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,686.59,516.44
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,635.24,480.74
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,582.88,443.1
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,524.72,399.39
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,466.48,354.21
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,406.06,306.41
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,347.36,258.41
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,286.31,207.79
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,229.09,159.74
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,172.03,113.41
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,121.2,74.91
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,69.95,42.19
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,40.09,29.26
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,29.15,18.67
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,18.24,0.0
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,12.59,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,25.13,15.04
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,35.5,25.49
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,62.85,39.2
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,107.74,64.8
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,162.21,104.77
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,217.69,150.71
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,277.94,201.79
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,338.06,252.74
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,402.55,305.94
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,461.51,353.53
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,521.22,399.94
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,577.07,441.85
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,632.37,481.85
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,683.9,517.23
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,733.88,550.22
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,769.52,572.16
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,808.86,595.29
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,845.19,617.61
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,878.62,637.9
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,904.43,651.97
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,926.63,663.78
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,945.65,675.86
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,961.12,685.84
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,968.33,690.81
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,971.76,693.65
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,927.98,666.12
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,850.08,613.47
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,811.68,589.39
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,771.45,563.24
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,735.63,540.78
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,685.31,508.24
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,645.75,481.95
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,606.32,455.12
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,568.25,429.75
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,530.34,403.95
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,457.23,351.04
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,401.07,309.59
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,325.86,253.28
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,246.73,192.7
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,224.85,176.5
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,203.15,159.93
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,168.16,132.47
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,131.82,103.63
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,113.87,89.38
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,96.63,75.53
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,79.49,61.55
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,63.12,48.0
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,47.83,34.91
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,33.1,23.34
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,21.0,12.04
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,8.36,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,4.33,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,12.64,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,26.95,16.91
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,36.58,26.61
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,60.83,37.38
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,107.06,63.98
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,160.86,103.9
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,215.92,149.9
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,275.68,201.32
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,334.56,251.96
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,396.06,303.55
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,455.06,351.81
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,513.78,398.18
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,569.96,441.42
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,626.19,483.32
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,638.99,491.73
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,634.7,487.32
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,675.33,515.66
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,714.06,541.65
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,710.96,538.02
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,705.49,532.85
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,715.09,538.91
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,721.34,542.46
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,855.18,639.92
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,961.78,710.63
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,967.11,711.88
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,968.33,711.77
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,968.16,711.63
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,964.26,709.21
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,953.48,703.07
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,939.11,694.7
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,886.37,661.02
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,806.27,605.35
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,837.58,631.35
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,846.43,639.94
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,709.41,540.97
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,560.68,430.95
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,634.79,489.88
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,676.54,522.12
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,625.0,483.92
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,572.49,444.64
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,516.54,400.99
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,459.83,355.39
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,362.99,279.85
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,278.44,214.09
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,232.16,175.43
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,185.18,136.06
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,142.36,100.84
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,102.7,69.74
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,66.09,44.7
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,41.48,30.82
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,28.38,18.47
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,15.19,1.0
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,12.6,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,24.71,15.19
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,39.56,29.24
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,56.29,41.58
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,78.46,59.03
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,102.75,78.68
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,128.55,99.95
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,160.21,126.21
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,149.17,118.43
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,132.07,104.9
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,150.83,120.02
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,170.19,135.46
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,133.93,105.42
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,96.9,74.72
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,292.7,234.04
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,503.23,395.6
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,518.7,404.33
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,517.29,401.83
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,449.27,349.13
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,358.92,278.8
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,579.44,449.28
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,794.63,604.64
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,762.37,578.09
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,712.14,541.18
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,720.8,547.32
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,727.67,551.73
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,549.44,421.38
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,369.99,284.86
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,442.03,341.41
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,530.14,407.54
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,735.01,564.73
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,876.39,668.11
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,851.08,650.73
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,822.29,632.28
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,632.54,491.47
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,424.69,330.9
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,500.02,392.48
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,559.71,439.21
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,574.45,451.62
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,564.84,444.7
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,465.57,366.53
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,374.6,294.78
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,309.05,242.42
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,257.27,200.31
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,207.41,159.23
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,163.35,123.24
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,127.74,93.87
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,94.89,67.79
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,64.16,45.49
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,42.3,31.57
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,29.42,19.44
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,16.04,2.62
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,8.26,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,15.15,0.07
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,30.02,19.79
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,40.21,29.8
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,62.44,40.51
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,50.33,29.53
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,7.59,0.91
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,9.12,2.23
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,10.66,3.53
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,16.02,8.09
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,21.39,12.6
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,15.67,7.67
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,9.94,2.77
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,78.26,60.23
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,148.69,118.32
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,228.24,183.27
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,305.23,245.11
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,280.89,224.92
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,242.83,193.78
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,222.24,176.95
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,201.37,159.87
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,365.62,292.99
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,541.75,430.63
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,391.92,313.1
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,243.12,193.45
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,548.45,441.34
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,825.52,653.57
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,602.69,480.14
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,360.18,286.15
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,504.02,402.12
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,643.27,510.21
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,782.23,621.53
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,889.56,704.81
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,790.32,627.3
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,683.3,542.71
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,736.63,587.36
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,764.08,611.21
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,645.54,517.7
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,518.31,416.87
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,376.98,304.93
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,233.17,188.27
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,195.23,157.67
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,154.17,124.1
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,89.5,70.33
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,26.74,17.29
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,17.92,9.78
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,9.12,2.23
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,82.26,53.59
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,116.48,72.69
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,69.05,44.1
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,42.34,31.9
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,30.91,20.98
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,19.56,5.75
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,10.23,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,14.08,1.44
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,28.63,18.98
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,36.68,27.0
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,58.63,36.02
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,106.05,62.95
