Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,35.57,25.64
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,50.47,39.39
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,65.09,50.02
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,83.96,64.92
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,104.78,81.41
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,123.42,97.04
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,141.86,112.44
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,199.94,157.45
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,265.3,208.53
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,294.07,232.24
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,321.26,254.25
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,313.21,247.68
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,290.03,228.77
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,420.25,330.73
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,555.96,432.9
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,561.56,434.61
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,573.23,441.25
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,569.98,437.01
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,549.38,420.37
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,600.62,456.4
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,638.57,481.98
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,565.72,427.57
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,488.03,369.68
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,442.41,335.96
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,395.92,301.04
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,437.64,332.32
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,478.8,362.1
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,562.16,423.32
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,641.38,479.7
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,623.04,466.72
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,603.57,453.88
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,647.44,488.56
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,696.41,525.21
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,649.19,492.34
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,602.14,459.81
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,508.01,391.22
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,423.39,328.17
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,396.39,309.19
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,368.25,288.4
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,323.98,254.17
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,282.2,221.47
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,225.45,177.31
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,171.52,135.27
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,142.55,112.1
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,115.82,90.7
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,95.7,74.59
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,77.75,60.16
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,61.16,48.78
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,46.48,35.49
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,32.22,22.5
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,17.55,8.84
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,8.75,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.79,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.51,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,4.92,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,8.34,1.73
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,12.53,5.62
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,16.73,8.86
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,21.71,13.18
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,26.71,17.44
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,99.62,76.76
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,178.59,140.43
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,228.22,179.31
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,292.22,230.45
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,326.29,258.88
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,358.4,284.99
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,387.61,307.47
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,414.91,327.75
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,465.61,366.3
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,519.21,406.14
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,561.14,435.99
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,603.93,465.93
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,647.35,496.16
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,679.17,517.89
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,652.67,496.17
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,633.74,479.97
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,657.06,497.11
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,679.29,513.04
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,676.77,511.4
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,672.39,508.68
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,695.07,526.66
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,715.66,542.9
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,706.71,537.26
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,695.88,530.52
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,702.31,536.11
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,694.52,531.7
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,679.85,522.28
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,662.42,510.78
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,637.0,493.23
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,609.15,473.62
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,579.84,452.83
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,547.63,429.25
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,487.55,382.97
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,424.01,333.72
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,399.32,313.84
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,363.32,284.08
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,316.94,245.95
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,271.13,207.46
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,226.19,168.85
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,182.3,131.26
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,139.14,97.46
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,104.18,73.16
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,69.04,55.95
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,54.32,42.57
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,40.61,29.96
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,26.72,16.64
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,13.68,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,5.9,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,11.43,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,25.85,16.25
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,39.6,29.26
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,54.72,43.19
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,70.72,54.54
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,92.91,70.91
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,118.93,91.26
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,163.83,123.42
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,222.32,168.4
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,252.54,196.58
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,276.01,217.89
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,350.1,276.28
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,433.08,341.81
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,457.07,360.78
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,462.09,364.2
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,457.89,360.3
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,435.21,341.78
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,356.25,279.89
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,247.45,193.6
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,358.24,280.55
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,476.18,369.35
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,264.09,207.11
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,63.69,46.51
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,47.72,33.62
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,31.79,20.55
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,61.84,45.05
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,92.25,69.52
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,164.47,127.43
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,237.84,185.06
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,235.11,182.77
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,232.28,180.66
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,403.23,314.12
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,543.87,418.93
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,397.41,308.39
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,233.04,181.32
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,228.87,178.8
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,224.58,175.71
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,370.1,291.85
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,490.29,383.39
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,433.12,339.36
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,379.9,298.81
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,334.27,263.17
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,297.14,233.53
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,233.98,184.19
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,175.7,138.88
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,130.89,103.21
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,90.03,70.72
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,75.76,59.04
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,61.71,47.28
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,48.94,38.17
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,36.53,26.89
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,25.6,16.88
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,14.47,6.53
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,7.21,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,7.87,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,15.29,1.35
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,29.87,19.9
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,44.29,33.56
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,58.37,46.65
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,74.87,61.68
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,103.52,74.39
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,137.79,98.96
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,182.32,133.87
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,231.9,174.25
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,249.01,193.5
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,251.82,199.17
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,259.92,206.69
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,256.4,204.14
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,149.36,118.19
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,36.15,24.68
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,82.6,63.28
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,129.77,101.58
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,162.59,127.81
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,196.07,154.29
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,338.26,266.16
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,491.23,380.42
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,434.31,335.66
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,388.02,299.79
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,404.96,312.68
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,421.72,324.99
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,314.19,243.9
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,197.49,153.6
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,157.89,122.6
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,118.61,91.2
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,128.61,99.2
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,138.54,107.02
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,170.16,132.25
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,201.77,157.22
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,192.76,150.17
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,183.76,143.26
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,165.72,129.07
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,147.95,115.06
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,140.61,109.4
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,133.4,103.82
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,169.14,132.85
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,203.55,160.33
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,148.5,116.49
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,95.5,73.86
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,93.74,72.92
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,91.92,71.8
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,141.56,108.18
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,170.09,124.88
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,133.97,96.67
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,101.97,73.96
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,70.54,57.24
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,56.4,44.47
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,42.32,31.57
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,27.58,17.68
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,14.24,0.0
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.15,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,6.06,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,15.61,7.78
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,25.2,16.74
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,36.66,27.31
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,47.73,37.45
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,60.08,46.21
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,72.64,56.76
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,119.19,93.42
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,176.02,138.63
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,174.75,139.18
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,170.91,136.98
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,130.92,104.08
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,91.8,71.57
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,90.76,70.42
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,89.69,69.22
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,81.59,62.37
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,73.47,55.55
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,62.25,46.09
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,51.03,36.69
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,54.96,39.88
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,58.9,43.06
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,59.73,43.68
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,60.56,44.32
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,79.48,59.74
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,98.52,75.14
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,84.71,63.89
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,70.92,52.68
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,71.7,53.33
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,72.47,53.97
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,137.52,106.79
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,203.33,159.14
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,146.33,113.64
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,90.36,68.56
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,82.4,62.24
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,74.47,55.85
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,90.47,69.02
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,106.48,82.15
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,110.28,85.37
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,114.05,88.62
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,105.28,81.66
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,96.57,74.74
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,106.11,82.81
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,115.48,90.77
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,100.21,78.43
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,85.1,66.15
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,91.45,71.71
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,97.21,76.74
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,82.47,64.66
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,67.96,52.58
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,54.05,42.73
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,40.73,30.66
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,28.99,19.93
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,16.77,8.62
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,8.36,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,9.44,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,18.16,5.23
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,30.03,20.27
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,41.95,31.61
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,50.54,39.74
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,62.45,50.64
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,99.08,70.29
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,109.96,85.67
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,135.4,106.25
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,162.7,128.44
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,178.11,141.4
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,191.78,152.54
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,174.8,138.66
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,150.44,118.62
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,181.86,143.41
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,214.41,168.55
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,281.24,220.57
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,344.62,268.75
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,338.55,263.29
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,330.82,256.93
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,436.09,337.12
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,533.71,408.69
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,602.39,457.79
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,659.85,498.6
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,636.5,480.48
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,596.06,451.02
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,457.97,349.9
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,288.2,221.35
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,227.7,175.68
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,167.93,129.24
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,189.26,146.23
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,210.55,162.93
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,201.2,155.97
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,191.85,149.06
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,271.31,211.75
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,340.99,265.52
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,284.4,221.88
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,220.98,172.68
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,201.54,157.77
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,182.43,142.9
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,157.62,123.57
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,133.4,104.5
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,131.79,103.52
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,130.1,102.45
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,247.9,192.06
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,311.48,230.25
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,252.57,178.34
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,198.49,131.63
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,144.85,88.92
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,95.64,56.07
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,50.59,39.63
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,45.24,34.65
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,36.88,26.85
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,28.5,18.64
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,13.44,1.21
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,10.62,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,20.24,7.49
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,32.51,22.57
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,44.73,34.21
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,38.32,28.94
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,32.08,23.48
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,40.17,29.24
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,48.28,36.12
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,65.08,50.39
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,81.8,64.4
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,91.92,72.56
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,102.12,80.67
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,102.4,80.62
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,102.61,80.55
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,125.88,99.31
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,149.61,118.16
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,173.21,136.68
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,197.3,155.37
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,226.09,177.56
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,255.44,199.88
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,369.13,288.01
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,489.83,377.84
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,544.61,417.1
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,614.09,466.34
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,631.4,477.96
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,647.51,489.15
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,652.62,492.16
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,656.2,494.21
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,637.35,480.38
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,603.07,455.93
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,595.42,451.33
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,586.47,445.59
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,741.64,563.04
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,840.47,635.57
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,813.89,617.43
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,784.25,597.81
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,749.54,573.37
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,719.2,551.39
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,676.38,520.5
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,631.58,487.41
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,582.79,450.2
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,532.87,411.09
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,479.74,368.45
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,426.54,324.52
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,368.53,276.35
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,313.08,229.03
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,256.21,180.18
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,202.5,134.78
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,149.26,93.15
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,100.84,61.33
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,57.45,45.45
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,51.19,39.77
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,39.39,28.96
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,30.21,20.1
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,15.21,2.99
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,10.23,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,19.66,7.77
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,29.95,20.25
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,40.33,30.09
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,52.18,40.98
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,65.79,53.21
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,81.44,63.56
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,98.18,76.97
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,116.34,91.48
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,136.6,107.57
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,155.82,122.68
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,175.47,137.9
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,212.03,166.02
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,251.12,195.59
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,315.16,243.73
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,378.25,289.97
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,525.17,399.58
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,678.33,509.19
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,718.59,534.4
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,755.88,558.27
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,789.79,581.44
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,810.29,595.65
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,836.76,612.58
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,860.23,627.42
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,877.19,638.48
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,890.76,647.51
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,900.55,653.78
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,906.88,657.9
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,905.8,658.59
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,901.18,657.12
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,893.52,653.71
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,882.22,647.95
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,864.08,637.66
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,842.56,625.09
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,816.08,609.07
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,786.42,590.33
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,751.76,567.73
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,714.5,542.7
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,672.82,513.12
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,633.34,484.13
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,584.69,448.24
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,534.8,410.23
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,481.47,367.59
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,427.74,323.32
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,371.37,276.42
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,315.92,229.1
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,256.12,177.67
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,201.01,130.86
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,146.37,88.24
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,96.09,55.66
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,51.92,40.23
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,46.21,35.09
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,38.21,27.78
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,30.23,20.11
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,17.6,5.15
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,7.08,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,10.23,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,19.9,8.59
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,30.56,20.94
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,39.9,29.86
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,38.76,29.18
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,42.9,32.99
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,53.05,40.02
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,63.27,48.56
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,75.44,58.6
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,87.74,68.59
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,103.93,81.63
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,120.31,94.63
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,142.61,112.41
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,165.71,130.69
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,230.89,181.99
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,295.85,231.85
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,436.94,340.29
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,590.32,453.07
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,679.94,517.24
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,760.11,574.27
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,793.3,596.56
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,823.59,616.41
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,848.79,631.76
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,870.73,644.94
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,887.66,656.08
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,901.1,665.04
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,910.2,671.28
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,915.73,675.32
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,914.63,675.13
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,909.9,672.72
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,899.44,665.91
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,885.44,656.81
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,867.13,645.62
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,845.42,632.16
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,818.07,614.84
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,787.68,594.91
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,752.48,571.36
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,714.66,545.41
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,672.6,514.73
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,633.02,485.0
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,583.99,448.35
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,533.74,409.69
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,480.48,366.99
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,426.9,322.79
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,370.3,275.61
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,314.64,228.1
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,255.15,176.94
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,200.32,130.44
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,145.85,88.11
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,95.75,55.89
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,52.26,40.71
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,46.18,35.25
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,38.18,27.92
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,30.2,20.27
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,18.26,6.34
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,8.65,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,11.02,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,21.1,9.96
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,32.7,22.84
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,44.27,33.75
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,38.49,29.0
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,32.85,24.07
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,40.56,29.43
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,48.28,35.94
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,78.37,61.34
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,108.4,86.19
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,116.78,92.64
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,125.17,99.05
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,148.73,117.96
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,173.19,137.47
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,222.36,176.36
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,269.71,213.14
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,369.02,290.36
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,478.17,372.65
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,509.69,394.55
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,540.87,416.25
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,680.93,522.44
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,803.37,612.7
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,828.82,627.35
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,851.25,640.72
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,867.61,651.18
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,880.6,659.48
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,888.5,664.46
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,892.96,667.28
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,891.87,666.5
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,887.33,663.58
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,885.52,663.1
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,866.64,651.13
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,848.17,639.55
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,826.52,625.22
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,798.7,606.4
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,768.14,585.4
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,733.09,561.64
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,695.78,535.72
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,654.73,505.77
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,613.48,474.9
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,565.58,438.28
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,516.91,400.09
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,465.23,358.56
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,413.31,315.65
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,359.14,270.58
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,306.41,225.71
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,245.0,174.59
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,188.99,128.68
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,140.76,92.08
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,102.38,68.23
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,63.69,51.09
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,51.86,40.41
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,42.1,31.42
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,32.33,22.14
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,19.94,8.08
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,7.87,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,11.41,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,21.96,11.1
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,32.26,22.61
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,42.61,32.44
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,52.71,41.82
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,60.2,48.65
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,105.81,65.75
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,156.75,100.36
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,197.79,139.52
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,228.65,171.6
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,295.38,223.19
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,374.69,286.43
