Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,373.42,292.95
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,334.27,265.72
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,396.93,315.05
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,459.44,363.41
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,461.89,364.84
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,447.73,353.22
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,473.81,372.42
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,499.35,390.76
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,559.86,436.56
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,611.3,475.1
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,752.27,583.16
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,868.03,668.2
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,884.65,679.1
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,897.75,688.37
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,906.01,694.37
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,910.66,698.0
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,909.56,697.47
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,904.83,694.54
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,895.64,688.61
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,882.87,680.26
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,864.5,667.8
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,842.7,652.97
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,817.3,635.8
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,788.48,615.9
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,753.94,591.25
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,716.65,564.14
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,676.14,533.13
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,633.04,499.5
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,584.86,461.82
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,535.2,421.86
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,483.33,378.19
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,430.27,332.32
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,373.39,282.9
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,317.13,232.97
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,259.45,181.3
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,203.11,131.95
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,146.87,87.31
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,94.35,53.72
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,46.47,36.14
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,41.57,31.6
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,34.85,25.32
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,28.2,18.84
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,18.89,7.97
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,9.44,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,10.23,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,21.28,10.82
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,29.5,20.08
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,37.78,27.93
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,43.41,33.29
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,49.07,38.52
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,96.56,55.28
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,149.38,90.63
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,182.25,130.46
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,177.62,139.11
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,203.84,160.74
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,229.92,181.82
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,245.66,194.67
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,264.36,209.54
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,312.9,247.04
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,358.29,281.43
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,320.92,251.99
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,285.82,224.0
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,295.62,230.95
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,305.14,237.45
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,283.73,220.64
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,251.16,195.24
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,221.59,171.86
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,191.82,148.25
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,312.79,242.39
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,427.77,328.6
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,335.16,258.32
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,231.85,179.0
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,266.78,206.41
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,315.51,243.71
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,344.1,265.57
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,372.19,287.01
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,493.33,380.45
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,607.15,465.24
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,498.76,384.1
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,395.24,305.78
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,518.76,403.28
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,615.34,476.65
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,566.59,439.64
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,518.93,403.77
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,372.97,292.56
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,240.12,189.04
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,278.45,219.59
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,299.91,234.88
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,234.53,183.79
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,175.54,138.33
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,176.73,136.18
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,166.32,123.47
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,132.59,97.14
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,102.01,75.36
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,74.96,61.06
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,59.89,47.53
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,46.4,35.25
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,31.92,21.92
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,20.49,9.48
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,9.44,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,11.8,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,22.7,12.22
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,32.31,22.57
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,44.32,33.75
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,51.13,40.12
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,57.92,46.24
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,99.89,60.05
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,150.07,92.52
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,202.14,133.63
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,257.37,180.13
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,314.86,229.23
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,371.47,277.08
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,425.33,322.04
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,479.37,365.74
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,531.5,406.59
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,580.35,443.76
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,626.48,478.98
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,670.86,512.09
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,712.25,541.44
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,751.61,568.69
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,785.38,593.44
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,816.19,614.96
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,841.44,631.35
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,863.35,645.48
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,880.17,657.05
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,893.42,666.33
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,900.98,672.68
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,904.84,676.63
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,904.18,676.52
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,899.86,674.06
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,890.2,668.76
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,876.9,661.01
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,858.86,649.41
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,837.37,635.47
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,810.19,617.8
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,779.89,597.47
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,745.15,573.66
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,707.73,547.32
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,666.12,516.2
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,622.37,482.75
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,574.66,446.27
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,525.55,407.55
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,473.99,365.05
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,420.59,319.93
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,364.66,272.22
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,309.44,224.11
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,252.83,174.64
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,198.66,128.49
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,141.37,83.93
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,91.34,52.68
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,51.64,40.19
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,46.99,36.0
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,39.41,29.01
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,31.83,21.79
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,21.12,10.27
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,10.23,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,5.11,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,11.41,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,22.7,12.47
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,32.94,23.17
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,43.23,32.81
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,52.8,41.62
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,59.84,47.95
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,100.25,61.64
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,149.26,93.43
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,199.89,133.25
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,253.87,178.62
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,307.61,224.4
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,365.67,273.09
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,418.73,317.5
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,472.13,360.9
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,522.82,400.95
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,573.01,439.37
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,619.43,474.76
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,659.03,504.5
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,700.18,533.69
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,739.53,560.84
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,772.85,584.2
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,803.33,604.74
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,828.41,620.18
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,850.23,633.42
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,867.05,644.55
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,880.41,653.46
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,888.15,658.75
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,892.33,661.8
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,891.68,661.75
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,887.47,659.45
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,878.44,654.42
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,865.86,647.05
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,847.78,635.63
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,826.34,621.95
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,799.65,604.63
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,769.89,584.4
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,735.8,560.08
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,699.09,533.45
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,657.43,502.84
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,613.99,470.19
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,569.89,436.84
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,520.7,398.7
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,467.58,355.83
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,414.7,312.01
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,360.45,266.55
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,304.43,218.8
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,248.7,170.99
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,195.53,126.46
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,142.95,86.56
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,94.61,56.77
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,56.39,44.2
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,50.46,38.92
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,42.68,31.78
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,32.74,22.53
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,21.64,10.94
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,11.02,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,5.51,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,11.71,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,23.74,13.32
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,31.88,21.98
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,40.06,29.64
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,45.99,35.12
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,51.93,40.42
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,95.47,54.33
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,147.89,87.68
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,204.89,132.33
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,261.08,179.48
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,316.54,227.31
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,373.27,275.81
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,428.52,322.08
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,483.8,366.99
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,533.98,406.89
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,583.95,445.37
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,630.09,480.44
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,674.36,513.2
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,715.1,541.85
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,753.4,568.05
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,786.86,591.09
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,817.31,610.97
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,842.22,625.75
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,863.75,638.22
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,880.56,648.39
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,893.8,656.24
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,901.31,659.11
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,905.17,659.69
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,904.1,658.47
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,899.39,655.02
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,889.37,647.46
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,875.77,637.72
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,857.43,626.21
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,835.66,612.51
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,808.24,595.06
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,777.75,574.87
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,743.21,552.56
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,705.99,527.76
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,664.6,498.3
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,621.09,466.54
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,573.62,430.99
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,524.75,393.33
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,473.1,352.45
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,419.44,308.85
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,363.87,263.15
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,308.95,216.93
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,235.51,162.17
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,179.76,123.97
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,141.66,89.32
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,90.65,51.65
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,52.39,40.17
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,47.76,36.1
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,40.21,29.33
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,32.65,22.3
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,21.95,11.35
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,10.69,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,5.51,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,11.48,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,22.94,12.8
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,34.03,23.78
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,43.6,32.63
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,50.07,38.64
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,56.5,44.45
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,96.84,57.48
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,146.55,88.9
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,197.91,128.43
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,252.22,173.1
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,305.69,218.09
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,362.69,265.15
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,415.63,308.17
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,468.75,349.98
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,518.44,388.25
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,567.04,424.52
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,612.55,457.96
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,656.44,489.41
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,690.32,513.49
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,727.57,539.29
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,759.74,562.16
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,789.1,582.9
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,812.81,598.89
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,833.27,612.76
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,850.0,623.73
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,863.38,632.6
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,871.33,638.01
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,875.87,641.32
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,875.67,641.65
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,872.01,639.83
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,861.99,633.9
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,848.62,625.86
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,831.51,615.37
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,811.14,602.7
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,784.6,585.89
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,755.21,566.17
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,721.86,544.07
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,685.98,519.59
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,651.42,495.2
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,608.6,464.2
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,561.76,429.16
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,513.73,392.11
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,462.88,351.18
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,411.26,308.42
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,357.34,263.36
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,301.5,215.89
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,246.71,168.66
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,193.46,123.84
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,140.41,83.59
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,91.34,53.69
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,54.34,42.23
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,49.11,37.59
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,41.63,30.84
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,34.15,23.83
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,22.13,11.85
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,12.15,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,6.29,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,12.59,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,24.68,14.69
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,37.35,27.21
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,49.9,38.91
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,62.41,50.37
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,74.68,61.38
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,103.02,71.75
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,141.12,96.92
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,184.37,131.58
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,229.26,169.38
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,285.48,212.57
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,354.38,267.69
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,420.08,323.28
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,489.12,380.41
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,539.91,421.83
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,590.97,462.13
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,637.23,498.33
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,681.53,532.02
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,720.13,559.37
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,755.34,583.39
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,787.92,607.21
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,817.5,628.58
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,811.02,619.0
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,775.4,589.34
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,787.98,598.24
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,797.66,604.73
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,805.82,609.71
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,811.33,612.83
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,788.86,596.16
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,763.58,577.62
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,769.16,582.83
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,771.72,585.68
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,746.9,568.67
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,720.18,550.26
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,713.33,547.0
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,701.93,540.26
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,683.75,529.25
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,659.45,513.28
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,611.6,478.18
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,563.96,442.5
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,507.01,398.96
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,455.35,358.48
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,447.71,350.38
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,421.6,325.28
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,345.98,263.16
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,282.57,211.31
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,226.39,164.83
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,181.08,128.68
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,140.04,97.04
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,103.17,72.96
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,72.0,58.97
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,60.75,48.76
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,48.96,37.94
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,36.45,26.28
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,24.59,14.26
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,12.82,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,6.69,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,12.63,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,25.22,15.35
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,35.42,25.66
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,43.9,33.73
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,49.7,39.27
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,55.51,44.63
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,95.34,56.8
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,147.05,89.66
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,203.81,135.24
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,259.53,183.74
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,314.69,233.09
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,371.04,283.21
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,425.61,331.65
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,480.17,378.95
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,531.35,421.74
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,578.5,460.15
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,624.68,497.61
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,669.07,532.81
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,709.17,562.99
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,746.89,590.69
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,779.91,615.46
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,809.97,637.53
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,834.61,654.94
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,855.87,669.95
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,872.83,681.6
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,886.28,690.82
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,893.26,694.53
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,896.63,695.79
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,896.04,696.69
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,891.89,695.17
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,880.45,687.55
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,865.63,677.59
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,847.47,664.96
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,825.99,649.98
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,799.05,630.58
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,769.16,608.24
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,734.94,582.36
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,698.14,554.1
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,662.86,526.29
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,619.18,491.6
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,571.02,453.4
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,521.7,413.23
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,469.53,369.08
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,417.02,323.55
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,362.2,275.74
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,305.52,225.69
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,249.92,176.39
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,196.64,130.52
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,143.85,89.54
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,95.34,59.51
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,60.09,48.54
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,55.04,43.87
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,44.45,34.12
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,36.34,26.36
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,25.28,15.12
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,14.37,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,7.47,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,12.76,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,24.75,15.11
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,38.68,28.6
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,52.44,41.4
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,66.81,54.64
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,80.9,67.42
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,103.68,79.58
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,131.14,99.83
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,178.12,128.55
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,252.39,182.73
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,217.0,167.01
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,137.79,110.33
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,207.15,166.48
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,286.44,229.94
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,331.62,265.82
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,380.16,304.29
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,309.09,247.7
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,213.71,170.41
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,319.73,255.26
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,434.08,343.51
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,382.94,302.69
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,338.54,267.25
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,398.17,313.95
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,459.2,360.65
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,373.04,293.65
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,273.85,215.77
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,387.69,305.5
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,490.81,384.03
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,334.12,263.48
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,172.03,135.01
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,390.26,309.93
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,585.84,457.94
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,523.66,409.42
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,451.03,353.99
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,506.05,397.18
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,554.64,434.04
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,562.5,441.31
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,573.08,450.27
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,559.26,440.3
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,539.33,425.23
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,498.27,393.02
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,455.72,358.96
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,438.91,343.22
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,407.04,313.81
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,353.45,267.56
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,301.01,221.69
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,247.36,174.88
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,195.46,130.7
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,144.68,91.78
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,98.21,63.15
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,63.78,51.64
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,54.34,43.08
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,45.63,35.06
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,36.93,26.82
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,25.63,15.56
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,14.42,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,7.47,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,13.69,0.0
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,27.21,17.29
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,36.74,26.92
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,46.3,35.94
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,55.99,44.87
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,62.96,51.14
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,91.64,65.15
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,98.04,77.8
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,128.11,101.39
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,163.09,129.0
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,187.37,148.54
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,212.34,168.47
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,193.69,153.96
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,167.05,132.55
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,272.63,216.39
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,378.57,297.97
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,418.38,328.07
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,468.06,365.5
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,441.69,344.69
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,408.42,318.58
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,425.15,331.22
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,441.47,343.21
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,450.75,349.22
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,459.38,354.77
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,553.64,426.27
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,649.11,496.49
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,680.3,519.94
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,720.19,549.74
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,539.37,416.15
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,342.69,265.44
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,425.37,330.47
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,518.79,400.99
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,607.09,470.23
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,687.33,532.27
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,685.37,531.42
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,679.22,527.93
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,648.75,505.96
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,616.05,482.1
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,618.32,485.12
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,602.95,473.81
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,537.1,421.91
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,475.27,372.76
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,406.12,317.81
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,349.11,272.24
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,307.35,237.45
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,265.15,201.5
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,222.97,164.71
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,180.14,127.87
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,139.69,97.08
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,103.79,74.03
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,74.2,60.91
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,61.38,49.36
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,50.04,38.99
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,37.87,27.69
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,26.37,16.33
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,14.95,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,7.87,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
