Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,12.98,0.0
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,25.83,16.14
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,35.04,25.32
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,46.53,36.01
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,53.25,42.24
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,59.9,48.21
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,94.86,59.0
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,143.19,89.01
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,193.43,127.88
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,246.71,172.57
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,299.15,218.12
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,352.81,264.41
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,406.97,310.83
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,459.15,354.67
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,508.26,394.38
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,556.39,432.1
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,601.14,467.08
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,644.38,500.1
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,684.34,530.09
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,715.13,553.12
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,747.15,576.38
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,776.43,597.29
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,800.12,613.03
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,820.62,625.81
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,836.27,636.1
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,848.63,644.21
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,856.81,649.91
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,861.65,653.43
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,860.73,653.99
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,856.48,652.39
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,844.57,644.73
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,842.88,644.3
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,825.08,632.11
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,804.07,617.35
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,778.8,599.81
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,750.43,579.78
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,716.77,555.22
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,680.67,528.46
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,641.0,498.78
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,599.15,466.72
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,553.02,431.21
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,505.78,393.78
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,455.37,352.18
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,404.46,309.03
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,349.28,261.61
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,296.88,215.73
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,225.66,161.2
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,174.95,126.24
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,138.12,98.06
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,104.09,75.37
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,76.3,62.42
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,63.42,50.98
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,51.0,39.7
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,38.35,28.02
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,26.55,16.49
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,14.33,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,7.47,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,13.36,0.0
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,26.6,16.86
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,35.47,25.72
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,46.6,36.08
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,53.35,42.33
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,60.04,48.33
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,101.7,71.08
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,133.01,99.28
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,161.73,123.18
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,189.07,146.66
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,211.91,166.32
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,232.5,183.63
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,262.91,208.14
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,294.25,233.13
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,376.39,296.94
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,473.25,371.42
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,509.61,399.28
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,545.18,426.29
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,549.42,427.96
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,556.84,431.54
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,510.58,395.65
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,467.28,361.39
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,548.69,424.09
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,644.4,495.24
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,617.17,473.34
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,575.31,441.5
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,536.43,412.12
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,483.08,371.84
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,551.91,424.39
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,606.47,465.28
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,586.47,450.27
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,565.61,435.01
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,638.07,491.27
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,703.09,540.48
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,670.71,516.9
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,637.04,492.76
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,564.09,438.84
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,504.88,394.36
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,502.87,394.14
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,502.09,393.84
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,479.58,376.27
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,450.64,352.85
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,395.52,308.71
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,340.59,264.65
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,296.18,228.43
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,253.69,193.31
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,232.23,168.33
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,192.97,127.89
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,142.25,89.28
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,95.69,61.04
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,62.97,50.82
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,56.98,45.47
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,46.09,35.53
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,37.74,27.64
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,26.79,16.89
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,15.86,0.0
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,8.26,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,13.36,0.0
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,26.6,16.94
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,35.45,25.73
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,46.53,36.03
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,53.27,42.27
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,59.93,48.24
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,65.98,43.57
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,51.38,38.37
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,61.45,46.8
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,71.32,54.96
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,91.01,71.13
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,110.88,87.2
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,116.6,91.6
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,122.3,96.0
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,151.48,119.29
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,181.44,142.91
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,176.89,138.93
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,172.07,134.83
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,212.07,166.24
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,252.88,197.74
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,289.97,226.31
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,319.27,248.64
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,328.11,254.67
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,336.8,260.65
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,492.56,380.68
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,650.37,496.97
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,775.83,591.76
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,869.06,659.37
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,869.01,658.88
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,865.42,656.82
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,855.16,650.24
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,841.54,641.44
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,824.45,630.27
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,804.04,616.79
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,779.13,600.04
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,751.06,580.14
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,718.39,556.28
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,683.05,529.99
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,643.26,499.83
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,601.37,467.37
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,555.84,432.13
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,510.25,395.69
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,459.05,353.12
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,407.53,309.21
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,353.86,263.13
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,300.73,216.68
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,246.51,169.44
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,191.04,122.8
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,138.57,83.0
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,89.81,54.06
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,57.21,45.32
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,53.52,42.04
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,46.21,35.35
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,38.88,28.41
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,26.56,16.68
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,16.62,0.54
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,14.78,0.59
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,29.29,19.21
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,39.08,28.83
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,48.87,37.97
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,61.59,49.61
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,76.82,63.28
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,91.48,71.92
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,109.87,86.31
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,126.07,99.35
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,142.13,112.23
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,179.53,141.12
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,221.25,173.33
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,278.22,216.66
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,344.63,266.96
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,440.7,338.64
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,554.19,422.33
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,599.49,454.66
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,643.33,485.41
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,681.48,511.59
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,716.87,535.17
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,748.93,557.12
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,778.34,576.92
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,804.01,593.54
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,826.73,608.0
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,843.62,619.47
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,857.18,628.56
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,851.66,624.72
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,857.01,628.26
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,856.57,629.7
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,852.87,629.0
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,847.04,626.88
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,837.6,622.31
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,820.61,612.6
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,800.39,600.46
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,774.82,583.73
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,746.38,564.6
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,721.68,548.22
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,685.78,523.53
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,645.23,493.83
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,602.76,461.91
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,556.81,427.21
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,509.64,390.44
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,459.51,349.67
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,409.02,307.47
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,353.31,260.79
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,300.3,215.37
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,246.24,169.29
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,194.38,126.29
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,143.17,87.83
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,95.86,59.9
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,62.87,50.12
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,57.18,45.11
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,46.67,35.63
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,38.62,28.1
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,27.94,17.86
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,17.34,1.96
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,9.05,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,14.8,1.21
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,29.36,19.36
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,38.51,28.32
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,47.72,36.83
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,57.01,45.27
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,63.55,51.06
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,94.25,59.27
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,142.51,87.47
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,192.8,125.17
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,246.16,168.89
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,298.72,213.37
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,355.66,261.12
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,408.01,304.49
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,460.6,346.7
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,510.67,385.9
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,560.21,423.42
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,605.75,456.49
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,644.81,483.97
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,685.37,511.59
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,724.07,537.04
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,756.41,557.36
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,785.87,575.22
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,811.06,590.19
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,833.1,602.54
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,849.48,613.19
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,862.42,621.77
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,870.66,628.19
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,875.4,632.46
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,875.4,634.43
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,871.9,634.13
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,861.24,627.9
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,847.25,619.46
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,829.91,610.65
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,809.27,599.53
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,783.24,583.07
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,754.3,564.02
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,720.99,540.86
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,685.09,515.38
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,649.81,489.77
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,606.86,458.06
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,560.12,423.24
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,512.15,386.4
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,460.93,345.45
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,409.86,303.53
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,354.18,257.63
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,301.29,213.05
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,246.93,167.68
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,195.31,125.79
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,144.21,88.04
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,97.15,60.62
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,65.29,51.61
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,60.08,47.09
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,48.6,36.95
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,39.93,29.03
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,28.62,18.35
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,17.41,2.92
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,14.51,1.51
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,28.32,18.34
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,41.2,30.48
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,53.91,42.12
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,66.26,53.24
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,78.36,63.87
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,101.98,72.3
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,137.57,94.36
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,178.92,125.77
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,222.41,160.84
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,274.58,199.86
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,335.02,246.75
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,384.82,288.28
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,432.55,326.78
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,492.23,372.41
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,556.4,420.13
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,601.94,452.8
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,645.95,483.25
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,685.58,510.46
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,722.93,535.39
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,755.42,557.54
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,775.24,571.15
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,799.97,586.55
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,821.62,599.34
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,837.74,609.87
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,850.57,618.4
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,858.47,623.23
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,863.03,625.99
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,863.06,627.11
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,859.77,626.13
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,848.85,620.22
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,848.37,621.26
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,830.64,611.09
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,809.67,598.65
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,783.91,581.99
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,755.18,562.93
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,721.29,539.52
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,684.97,513.92
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,644.56,484.83
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,602.21,453.6
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,556.46,419.67
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,509.58,383.84
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,457.84,342.77
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,406.52,300.86
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,352.99,256.82
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,300.39,212.71
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,246.97,168.07
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,195.68,126.35
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,145.09,89.12
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,98.61,62.14
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,66.32,52.5
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,60.04,47.06
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,48.96,37.28
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,40.64,29.68
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,29.36,19.06
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,18.1,4.13
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,9.44,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,14.84,2.13
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,29.48,19.46
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,38.31,28.1
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,49.71,38.6
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,56.38,44.71
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,62.98,50.56
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,92.56,58.32
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,141.02,86.21
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,191.39,123.62
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,244.77,167.11
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,298.06,211.64
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,352.8,256.87
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,407.12,301.43
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,459.13,343.0
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,508.62,381.43
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,557.25,417.93
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,602.47,452.1
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,646.1,484.32
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,685.4,511.84
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,714.83,532.17
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,746.96,554.88
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,776.32,575.33
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,800.49,591.48
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,821.5,605.07
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,837.3,615.47
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,849.8,623.82
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,857.78,628.61
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,862.41,631.3
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,862.06,631.52
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,858.38,629.68
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,847.51,623.19
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,833.47,614.68
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,816.5,604.23
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,807.91,598.46
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,782.38,581.41
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,753.78,562.08
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,720.46,540.08
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,684.63,515.74
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,644.47,486.69
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,602.26,455.4
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,556.11,421.0
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,508.83,384.67
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,458.75,344.56
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,408.23,302.98
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,353.08,257.43
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,300.7,213.18
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,246.87,167.65
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,195.13,125.19
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,143.78,87.36
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,96.38,59.9
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,64.23,50.69
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,58.61,45.82
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,48.09,36.54
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,40.07,29.2
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,29.43,19.18
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,18.84,5.28
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,7.08,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,17.48,3.97
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,28.21,18.45
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,38.45,28.2
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,46.78,35.89
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,52.82,41.41
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,58.82,46.7
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,96.32,64.79
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,136.84,94.62
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,181.14,120.42
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,241.64,162.35
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,297.92,209.5
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,352.19,254.99
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,404.84,298.36
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,457.54,340.46
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,507.4,378.73
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,556.3,414.92
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,598.04,446.63
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,640.5,478.04
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,680.07,506.26
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,717.46,532.39
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,749.73,555.07
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,779.14,575.51
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,803.22,591.37
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,824.06,604.38
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,840.39,615.08
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,853.29,623.65
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,861.13,628.31
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,865.5,630.81
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,865.19,631.06
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,861.43,629.18
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,851.39,623.27
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,838.03,615.26
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,820.95,605.99
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,800.58,594.49
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,775.51,578.05
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,747.41,559.18
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,714.71,536.36
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,679.44,511.24
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,624.53,470.78
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,569.28,429.67
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,543.23,410.61
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,508.27,383.34
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,457.81,342.71
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,406.81,300.6
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,339.48,247.0
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,281.51,200.67
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,232.27,159.01
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,184.13,119.36
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,140.16,87.81
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,98.32,63.82
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,66.13,52.12
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,52.92,40.69
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,46.34,34.88
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,39.76,28.85
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,28.26,18.18
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,18.99,5.97
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,9.83,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,7.08,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,17.85,4.49
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,28.94,18.98
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,39.25,28.76
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,47.54,36.39
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,53.56,41.87
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,59.56,47.14
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,87.94,54.13
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,137.45,81.71
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,188.69,119.29
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,242.76,163.16
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,299.22,210.55
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,353.65,256.26
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,406.71,300.05
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,459.92,342.59
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,510.19,381.82
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,559.64,419.12
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,602.11,450.35
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,645.44,481.14
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,685.28,509.07
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,722.93,534.82
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,755.79,557.84
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,785.79,578.61
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,810.84,594.57
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,832.65,607.58
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,849.95,618.84
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,863.82,627.97
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,872.18,632.39
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,877.04,634.67
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,876.78,634.98
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,873.01,633.15
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,865.71,629.61
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,854.77,623.73
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,837.98,613.57
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,817.76,601.18
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,791.95,584.81
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,763.02,565.6
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,730.02,542.53
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,694.28,517.1
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,654.03,488.19
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,611.6,456.94
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,565.87,423.07
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,518.63,386.96
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,468.06,346.64
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,415.56,303.73
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,361.01,258.64
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,306.89,213.04
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,251.47,166.65
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,197.84,123.06
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,140.37,80.68
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,89.99,52.18
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,56.3,43.42
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,51.77,39.53
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,45.46,33.98
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,39.18,28.23
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,29.78,19.42
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,19.09,6.54
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,9.83,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,7.87,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,18.29,5.05
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,31.1,20.83
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,39.46,29.0
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,47.8,36.75
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,64.4,51.72
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,83.1,68.33
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,101.09,78.26
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,123.73,94.78
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,161.08,119.16
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,213.17,156.62
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,277.8,202.29
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,360.22,264.6
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,414.28,310.28
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,468.4,354.83
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,519.49,395.89
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,567.14,433.16
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,612.51,468.25
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,656.03,501.02
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,696.51,530.06
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,734.75,556.76
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,767.89,580.32
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,798.07,601.45
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,823.24,617.48
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,845.07,630.38
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,862.26,641.37
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,875.95,650.09
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,884.48,655.46
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,889.43,658.58
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,889.2,658.38
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,885.42,655.95
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,873.2,648.43
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,857.64,638.77
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,840.44,627.67
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,819.91,614.03
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,794.26,596.62
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,765.57,576.82
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,714.79,539.49
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,660.46,499.51
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,620.31,470.38
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,578.24,439.05
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,518.55,394.64
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,459.02,349.69
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,404.55,307.29
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,354.87,268.24
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,342.74,253.37
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,307.12,217.29
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,251.72,170.04
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,198.05,125.74
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,144.67,86.32
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,94.99,57.76
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,61.48,48.49
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,56.06,43.8
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,49.14,37.66
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,42.21,31.28
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,30.11,20.04
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,20.49,8.09
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,10.62,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
