Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,18.3,5.38
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,31.11,20.98
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,39.09,28.83
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,47.1,36.31
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,58.4,46.52
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,73.68,60.01
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,87.6,68.46
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,102.84,80.33
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,119.09,93.0
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,135.98,106.08
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,163.59,127.34
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,193.24,150.0
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,281.75,215.23
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,388.54,293.85
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,472.52,354.18
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,564.81,419.92
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,609.98,451.69
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,653.27,481.38
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,691.87,507.37
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,727.55,530.65
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,760.14,552.45
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,789.83,571.95
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,814.55,587.6
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,836.01,600.39
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,852.55,609.89
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,865.64,617.29
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,874.05,621.83
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,878.97,624.28
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,878.39,624.61
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,874.31,622.86
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,867.15,619.95
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,856.32,614.7
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,838.83,605.14
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,817.92,593.3
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,792.22,577.48
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,763.41,558.95
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,730.19,536.55
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,694.25,511.76
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,653.83,483.53
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,611.27,452.9
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,565.06,419.29
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,517.37,383.4
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,467.04,343.62
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,414.77,301.24
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,360.29,256.63
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,306.28,211.51
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,251.37,165.82
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,198.14,122.77
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,140.78,80.88
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,90.54,52.69
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,56.64,43.71
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,51.75,39.52
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,45.44,33.99
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,39.15,28.26
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,30.18,19.86
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,19.88,7.94
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,10.23,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,7.87,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,18.74,5.76
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,29.5,19.37
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,36.74,26.37
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,44.01,33.02
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,49.46,37.95
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,54.91,42.7
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,81.28,48.62
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,131.94,75.48
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,187.5,115.56
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,241.48,158.58
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,295.4,202.88
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,350.5,247.7
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,403.58,290.48
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,456.55,331.73
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,505.93,368.57
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,554.43,403.33
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,599.41,434.6
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,642.54,463.43
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,682.59,489.9
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,720.52,514.24
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,752.96,537.67
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,782.43,559.0
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,807.36,575.62
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,828.92,589.56
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,845.39,600.76
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,858.34,609.85
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,866.15,616.39
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,870.39,620.71
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,870.24,621.7
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,866.56,620.51
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,855.85,614.85
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,841.79,607.05
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,825.07,597.08
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,805.03,584.93
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,780.19,568.69
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,752.24,550.07
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,719.22,527.31
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,683.53,502.28
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,644.65,474.73
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,603.51,444.85
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,546.31,403.04
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,488.37,360.05
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,407.52,300.02
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,338.92,249.51
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,318.09,229.98
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,282.22,196.62
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,233.58,155.6
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,182.82,113.65
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,137.29,79.43
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,90.17,52.08
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,56.89,43.54
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,52.4,39.75
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,46.15,34.32
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,39.9,28.67
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,30.56,20.04
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,19.89,8.2
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,10.23,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,6.29,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,18.17,5.55
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,29.81,19.57
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,43.17,31.9
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,56.36,43.8
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,70.45,56.24
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,84.27,68.17
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,103.88,77.22
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,132.74,95.95
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,160.45,118.27
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,185.18,139.23
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,204.29,155.39
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,217.7,166.61
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,186.26,143.1
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,146.25,112.18
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,282.14,216.94
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,432.52,328.61
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,361.32,275.3
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,274.9,209.67
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,370.21,281.27
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,462.77,347.77
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,450.09,337.42
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,424.66,318.56
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,465.23,348.09
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,496.11,370.11
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,418.37,313.4
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,349.28,262.44
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,425.82,318.97
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,514.31,381.59
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,575.9,425.94
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,646.45,475.64
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,656.58,482.95
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,664.28,489.12
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,520.05,386.69
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,379.65,284.03
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,349.32,262.37
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,319.4,240.21
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,372.34,280.49
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,428.91,322.13
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,507.89,380.44
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,556.78,414.62
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,513.83,383.1
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,469.42,350.24
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,428.96,318.47
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,384.23,282.11
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,342.66,247.04
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,297.19,207.73
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,244.48,163.59
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,193.09,121.79
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,142.35,85.07
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,95.16,58.3
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,62.08,48.6
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,55.68,43.12
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,48.86,37.14
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,42.0,30.89
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,29.79,19.72
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,19.84,8.64
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,10.23,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,7.87,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,17.98,5.72
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,30.22,20.19
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,38.19,27.93
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,46.13,35.32
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,62.35,49.82
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,80.51,65.77
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,96.67,75.12
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,116.64,90.07
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,126.81,98.5
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,134.65,105.22
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,165.24,128.85
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,198.54,154.48
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,251.46,194.69
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,307.76,237.32
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,420.38,321.43
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,548.95,417.36
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,593.74,451.76
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,636.78,484.58
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,677.03,514.06
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,715.35,541.52
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,747.32,564.4
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,776.37,584.88
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,801.64,601.61
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,823.66,615.11
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,840.34,625.84
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,853.58,634.34
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,862.14,639.77
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,867.19,642.99
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,867.54,642.77
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,864.39,640.35
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,853.38,631.94
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,839.05,621.48
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,822.59,610.88
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,802.8,597.84
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,778.96,581.4
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,751.96,562.54
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,719.6,539.89
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,684.58,514.89
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,645.17,486.19
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,603.52,455.12
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,558.25,421.34
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,513.13,386.48
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,462.89,345.99
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,411.92,303.79
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,358.15,259.01
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,304.91,213.84
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,250.26,167.39
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,193.43,120.72
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,140.78,82.14
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,91.46,54.14
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,57.89,45.17
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,53.08,41.04
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,46.47,35.14
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,39.84,29.03
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,30.93,20.71
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,20.65,9.48
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,10.62,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,7.87,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,17.58,5.54
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,29.27,19.28
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,36.79,26.58
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,44.3,33.54
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,58.86,46.54
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,76.98,62.44
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,91.38,71.08
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,107.64,83.68
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,128.6,99.98
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,152.72,118.89
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,211.75,161.0
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,288.3,218.17
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,355.04,267.57
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,432.2,326.53
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,480.43,365.51
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,527.95,402.94
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,569.55,435.7
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,611.66,467.97
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,649.68,495.8
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,685.47,521.39
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,717.05,544.23
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,745.93,564.81
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,770.03,582.08
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,791.09,596.68
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,807.84,607.36
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,821.35,615.86
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,829.57,619.96
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,834.47,621.92
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,834.84,623.32
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,831.89,622.6
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,822.82,616.61
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,810.54,608.55
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,794.26,597.82
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,774.8,584.58
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,750.45,567.42
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,723.25,548.03
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,692.19,526.63
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,658.62,502.91
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,624.63,477.43
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,583.25,446.03
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,539.18,411.71
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,493.84,375.51
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,445.29,336.07
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,396.44,295.36
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,345.34,252.55
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,291.76,207.06
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,239.71,162.85
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,189.36,121.31
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,139.54,84.23
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,93.05,57.26
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,60.86,48.06
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,55.56,43.38
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,48.76,37.3
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,41.92,30.98
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,30.14,20.16
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,20.57,9.71
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,10.62,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,18.6,6.37
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,29.64,19.79
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,39.53,29.23
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,47.39,36.57
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,45.5,35.05
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,50.36,39.37
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,60.02,45.55
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,69.83,53.6
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,73.94,56.87
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,77.98,60.04
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,93.13,72.26
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,108.44,84.42
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,130.08,101.5
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,152.28,118.83
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,165.58,128.89
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,179.11,139.09
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,222.91,173.29
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,274.35,212.91
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,290.22,224.28
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,306.1,235.68
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,387.02,297.42
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,480.86,367.15
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,590.58,448.68
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,705.21,531.33
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,780.18,587.68
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,834.62,628.88
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,843.74,634.81
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,849.53,638.92
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,816.22,612.29
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,757.3,566.86
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,807.59,607.44
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,830.17,627.05
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,814.24,616.22
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,795.0,603.28
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,753.2,571.0
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,696.4,528.47
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,697.33,532.37
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,676.06,519.56
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,636.75,489.94
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,595.56,458.31
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,553.75,425.22
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,507.02,387.61
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,457.2,346.71
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,407.05,304.53
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,354.37,260.0
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,302.22,215.16
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,245.43,166.66
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,193.71,123.75
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,142.37,85.54
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,94.45,57.76
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,61.81,48.99
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,57.2,45.01
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,50.41,38.91
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,43.58,32.58
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,31.57,21.51
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,21.99,11.06
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,11.41,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.29,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,18.18,6.17
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,29.76,19.89
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,43.04,32.3
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,56.12,44.29
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,70.07,56.96
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,83.73,69.16
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,101.77,78.65
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,128.02,96.91
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,131.4,101.65
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,125.54,99.49
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,190.89,148.34
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,272.14,210.7
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,311.4,242.74
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,352.3,275.92
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,399.05,312.64
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,455.66,356.54
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,512.54,401.01
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,573.98,448.56
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,602.76,469.2
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,627.7,486.54
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,698.9,541.77
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,758.21,588.09
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,754.27,580.91
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,722.65,554.15
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,757.29,580.35
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,790.42,604.93
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,793.03,606.25
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,792.63,605.6
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,782.06,597.49
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,768.85,587.55
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,755.42,577.97
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,739.74,566.76
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,734.37,563.52
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,725.72,557.8
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,695.64,535.98
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,664.02,512.95
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,638.63,495.47
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,610.46,475.49
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,568.62,443.71
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,526.2,411.05
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,497.58,388.52
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,467.64,363.9
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,421.9,326.36
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,375.28,287.28
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,327.88,247.4
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,280.96,207.29
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,235.27,166.03
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,185.59,122.19
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,136.75,83.78
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,87.52,52.77
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,57.11,45.32
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,54.4,42.9
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,48.27,37.35
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,42.14,31.61
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,32.91,22.85
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,22.12,11.41
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,11.41,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,8.65,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,18.67,6.57
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,30.96,20.92
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,39.28,29.0
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,47.57,36.72
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,53.2,41.89
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,58.81,46.86
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,68.21,47.55
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,71.24,54.78
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,80.8,62.63
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,90.43,70.44
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,96.82,75.34
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,103.19,80.19
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,107.32,83.31
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,111.42,86.41
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,148.48,115.99
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,186.43,145.81
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,205.07,159.96
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,224.04,174.27
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,244.08,189.31
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,264.4,204.41
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,320.02,246.99
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,369.43,284.21
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,419.73,322.14
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,481.59,368.08
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,490.35,374.18
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,498.41,380.02
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,693.43,529.29
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,849.3,642.86
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,849.4,642.01
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,846.17,640.12
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,840.84,636.89
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,831.84,631.2
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,815.49,620.46
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,795.81,607.41
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,771.63,590.32
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,744.28,570.68
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,712.33,548.22
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,677.69,523.26
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,638.78,493.74
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,597.66,461.84
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,553.36,427.52
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,507.52,390.92
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,458.24,349.87
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,407.26,306.43
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,354.13,260.89
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,301.31,214.82
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,247.7,168.06
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,195.61,124.19
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,139.56,81.72
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,90.16,52.98
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,55.53,43.65
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,51.0,39.72
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,45.09,34.4
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,39.19,28.89
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,31.06,21.17
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,22.94,12.15
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,11.31,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,18.36,6.4
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,27.9,18.31
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,35.55,25.72
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,43.16,32.81
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,48.23,37.47
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,53.29,41.96
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,71.29,44.79
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,117.2,67.59
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,173.93,108.89
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,230.36,155.01
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,275.88,197.29
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,319.08,237.25
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,360.83,275.26
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,389.28,300.87
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,425.29,330.29
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,457.4,355.57
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,489.81,380.89
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,520.2,404.11
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,532.51,413.18
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,547.92,424.11
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,565.19,436.55
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,580.35,447.22
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,578.24,443.98
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,563.88,431.94
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,603.15,461.06
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,632.41,482.6
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,678.77,517.64
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,732.69,557.52
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,747.72,568.33
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,760.31,577.59
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,763.1,580.21
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,762.8,580.67
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,791.89,605.07
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,794.12,610.34
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,771.13,593.57
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,745.02,574.44
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,699.29,539.38
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,650.53,502.0
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,613.27,474.07
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,573.51,443.56
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,528.07,408.76
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,481.62,372.23
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,450.98,345.44
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,414.59,312.51
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,361.26,266.47
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,308.43,220.31
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,251.21,170.97
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,198.54,126.82
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,145.84,87.37
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,96.53,58.55
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,61.76,48.94
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,56.72,44.6
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,50.23,38.86
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,43.73,32.89
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,32.47,22.47
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,23.56,12.86
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,11.82,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,8.65,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,19.04,6.87
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,29.78,19.94
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,39.68,29.38
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,47.57,36.74
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,65.07,52.43
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,83.31,68.51
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,99.96,77.53
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,124.5,94.72
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,154.73,116.92
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,188.89,143.03
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,208.53,160.18
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,221.62,171.5
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,265.76,205.13
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,311.88,240.02
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,339.82,261.1
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,367.22,281.32
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,412.39,314.37
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,467.1,353.62
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,521.52,392.69
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,588.26,439.64
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,681.19,505.63
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,764.88,563.56
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,750.12,547.26
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,706.82,512.88
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,785.61,570.01
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,844.51,611.24
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,819.62,589.56
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,767.88,550.42
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,825.36,594.23
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,857.02,618.71
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,851.18,616.49
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,841.75,612.25
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,825.7,603.58
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,806.24,592.55
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,782.03,577.6
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,754.7,560.0
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,722.89,539.24
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,688.31,515.9
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,649.11,487.75
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,607.79,457.22
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,562.83,423.65
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,516.3,387.77
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,466.97,347.95
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,415.87,305.74
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,362.47,261.26
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,309.41,216.27
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,254.69,170.01
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,198.05,123.78
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,145.46,85.24
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,96.04,56.94
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,60.78,47.48
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,56.05,43.46
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,49.54,37.78
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,43.0,31.86
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,33.76,23.29
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,22.92,12.3
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,11.48,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
