Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,9.44,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,19.42,7.06
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,31.86,21.61
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,40.17,29.66
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,48.44,37.34
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,54.06,42.49
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,59.66,47.42
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,77.21,50.53
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,125.93,74.2
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,176.68,110.08
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,230.04,153.37
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,286.17,200.97
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,339.97,247.0
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,391.84,291.07
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,443.72,333.99
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,493.48,374.01
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,542.32,411.98
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,584.22,444.79
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,626.43,476.93
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,665.89,505.37
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,703.28,531.58
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,735.49,554.92
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,764.83,575.92
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,788.55,592.04
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,809.0,605.37
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,826.09,616.79
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,839.79,626.01
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,847.29,630.31
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,851.35,632.4
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,851.61,632.89
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,848.47,631.21
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,839.15,625.45
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,826.54,617.55
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,810.25,608.06
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,790.7,595.92
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,766.54,578.92
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,739.42,559.61
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,707.59,536.44
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,673.16,511.03
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,635.08,482.7
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,598.55,454.74
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,553.14,420.3
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,506.37,383.85
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,457.18,343.81
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,407.42,302.33
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,355.03,258.51
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,303.09,214.29
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,246.84,166.49
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,195.2,123.75
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,143.54,85.34
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,95.1,57.05
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,60.14,47.31
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,55.1,43.0
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,48.62,37.23
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,42.1,31.24
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,33.31,23.04
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,22.94,12.51
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,11.48,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,8.65,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,18.7,6.62
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,31.01,21.06
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,38.55,28.49
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,46.12,35.59
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,54.12,42.89
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,68.57,55.73
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,81.61,64.0
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,95.49,75.33
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,112.62,88.9
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,130.78,103.15
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,150.58,118.71
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,172.06,135.52
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,254.31,198.44
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,353.0,274.67
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,441.09,341.79
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,536.52,415.32
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,581.2,450.14
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,624.2,482.91
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,664.18,512.62
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,702.1,540.08
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,735.25,564.92
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,765.57,587.39
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,790.72,605.9
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,812.6,621.45
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,829.9,633.52
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,843.8,643.3
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,851.88,647.86
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,856.45,650.1
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,856.76,650.49
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,853.64,648.61
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,845.49,643.54
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,833.93,636.18
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,818.18,625.84
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,799.09,613.02
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,774.33,595.28
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,746.66,575.18
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,714.45,552.35
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,679.58,527.05
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,641.43,498.07
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,600.99,466.61
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,556.49,431.79
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,511.95,395.86
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,462.44,354.4
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,411.4,310.57
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,333.14,249.45
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,270.11,202.42
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,234.71,166.65
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,185.67,119.11
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,139.46,82.59
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,91.68,53.27
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,56.64,44.63
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,53.91,42.3
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,47.72,36.74
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,41.51,30.97
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,33.4,23.27
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,23.7,13.26
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,11.86,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,9.44,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,18.74,6.62
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,30.28,20.42
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,36.34,26.53
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,42.56,32.41
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,47.68,37.14
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,52.8,41.7
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,67.97,43.47
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,121.09,69.48
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,170.7,106.18
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,218.14,146.93
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,273.07,192.88
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,333.26,244.02
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,387.12,291.55
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,438.68,336.39
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,467.25,362.54
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,475.54,370.67
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,523.8,408.75
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,575.51,448.56
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,605.93,470.61
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,635.62,491.54
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,638.89,493.28
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,636.42,490.65
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,695.44,535.08
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,753.33,577.9
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,804.84,617.85
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,834.57,641.4
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,843.35,647.64
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,848.72,651.72
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,832.59,639.31
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,792.38,608.28
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,773.02,594.77
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,751.45,579.54
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,747.83,578.23
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,740.37,573.93
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,754.77,587.86
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,744.34,583.46
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,681.97,533.74
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,610.58,477.66
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,582.98,457.04
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,554.22,434.67
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,540.11,422.99
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,510.34,397.56
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,461.36,356.08
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,410.73,312.28
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,346.86,258.85
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,287.35,209.37
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,235.48,167.11
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,188.68,130.95
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,144.6,96.71
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,102.0,68.79
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,72.7,59.02
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,66.0,53.2
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,55.78,44.04
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,45.28,34.44
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,34.37,24.29
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,23.32,13.18
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,11.76,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,19.26,6.91
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,28.92,19.33
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,37.69,27.83
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,48.72,38.05
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,56.01,44.74
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,63.11,51.08
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,73.92,50.65
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,116.12,69.65
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,170.41,113.33
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,213.41,152.35
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,254.23,190.21
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,284.69,218.85
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,322.88,251.55
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,360.43,283.15
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,444.79,349.06
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,535.78,421.09
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,529.34,417.22
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,482.74,380.41
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,406.92,320.76
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,318.53,249.75
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,476.91,375.29
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,638.0,498.61
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,729.87,570.81
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,807.8,632.11
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,825.27,643.94
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,839.34,653.68
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,849.1,660.7
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,855.41,665.35
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,856.24,665.6
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,853.57,663.45
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,818.5,636.1
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,777.91,602.57
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,748.6,580.31
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,715.25,555.01
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,694.86,540.5
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,671.91,523.83
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,652.59,509.74
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,630.68,493.29
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,587.32,460.03
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,541.52,424.54
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,537.06,421.11
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,511.46,399.51
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,462.5,357.67
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,412.29,313.87
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,359.61,267.74
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,304.5,218.94
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,250.04,170.54
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,196.79,124.79
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,143.23,83.62
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,92.42,53.33
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,54.87,43.51
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,47.06,36.55
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,41.71,31.71
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,36.38,26.73
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,29.28,19.99
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,22.24,12.48
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,10.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,10.23,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,18.96,6.59
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,30.18,20.36
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,37.71,27.77
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,45.24,34.83
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,50.56,39.82
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,55.86,44.63
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,86.76,64.62
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,120.82,93.36
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,110.32,85.64
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,91.82,72.01
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,104.47,82.15
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,117.24,92.18
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,173.82,136.98
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,232.89,182.82
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,218.66,171.05
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,198.14,154.46
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,269.38,209.95
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,340.48,263.89
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,298.84,231.19
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,247.17,190.93
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,315.31,243.39
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,378.35,290.65
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,486.39,371.38
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,598.07,452.02
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,593.38,447.59
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,576.95,435.76
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,581.93,439.33
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,595.67,448.85
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,515.18,389.66
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,432.38,328.02
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,469.7,356.92
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,516.23,391.57
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,366.25,281.0
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,222.38,171.18
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,215.84,166.6
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,209.28,161.66
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,267.77,207.54
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,317.9,246.22
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,256.03,198.62
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,191.72,148.66
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,311.17,243.46
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,408.49,317.09
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,364.8,282.27
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,323.26,249.42
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,325.49,244.52
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,298.44,212.22
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,245.37,165.69
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,193.48,121.71
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,141.29,82.02
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,91.76,52.64
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,54.22,42.57
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,46.13,35.44
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,41.18,31.0
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,36.27,26.43
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,29.21,19.75
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,22.21,12.34
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,10.88,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,16.79,5.02
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,27.71,18.04
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,41.08,30.46
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,54.29,42.5
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,67.91,54.81
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,81.35,66.76
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,96.76,75.68
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,117.89,90.97
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,135.64,105.26
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,152.16,119.0
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,109.34,84.59
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,58.45,43.19
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,77.38,58.73
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,96.16,73.92
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,203.37,159.46
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,314.66,245.39
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,268.64,209.33
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,212.59,165.26
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,267.97,208.12
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,319.83,247.23
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,303.61,234.34
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,277.79,214.31
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,322.55,248.07
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,359.29,275.1
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,401.18,306.53
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,443.45,337.93
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,468.95,356.86
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,505.13,383.5
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,514.27,390.16
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,522.44,396.27
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,550.33,417.66
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,576.39,437.48
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,599.65,455.07
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,610.57,463.81
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,580.86,442.1
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,550.86,420.27
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,465.3,357.37
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,384.73,297.12
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,350.45,271.58
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,317.22,246.43
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,330.91,257.94
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,334.17,260.89
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,324.79,253.1
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,314.2,243.59
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,239.87,186.55
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,177.58,139.48
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,169.23,132.13
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,157.61,121.75
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,116.83,90.8
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,83.74,65.59
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,71.05,57.67
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,58.88,46.89
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,47.3,36.55
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,35.64,25.97
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,25.23,16.35
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,14.47,6.14
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,7.21,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,8.65,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,17.63,5.46
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,26.48,17.06
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,33.12,23.59
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,39.81,29.85
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,44.37,34.05
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,52.98,41.7
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,66.89,43.99
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,117.95,66.24
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,170.56,102.28
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,225.52,146.38
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,280.34,193.18
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,338.35,242.88
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,391.77,288.85
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,444.97,333.47
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,495.63,374.34
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,545.19,412.89
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,591.74,447.84
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,636.42,480.18
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,676.64,508.66
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,714.08,534.37
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,747.4,557.72
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,777.75,578.6
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,804.13,595.35
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,827.24,608.75
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,845.06,620.45
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,859.33,629.93
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,868.8,635.75
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,874.65,639.3
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,875.67,640.45
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,873.07,639.35
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,865.57,635.68
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,854.42,629.63
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,838.53,619.52
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,819.1,607.11
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,794.31,591.23
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,766.24,572.18
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,734.36,549.72
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,699.55,524.77
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,659.97,496.16
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,618.13,465.15
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,572.71,430.42
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,525.52,393.4
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,474.81,352.83
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,423.34,310.48
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,369.88,265.97
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,314.07,218.73
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,258.2,171.08
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,203.56,125.79
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,149.16,85.29
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,97.43,55.02
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,57.06,44.43
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,48.75,37.28
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,43.41,32.55
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,38.09,27.67
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,30.99,21.05
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,23.97,13.72
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,11.73,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,18.09,5.5
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,27.38,17.66
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,33.63,23.78
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,39.96,29.61
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,48.23,37.04
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,53.13,41.33
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,66.11,43.14
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,117.23,64.62
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,171.25,107.88
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,210.54,144.88
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,259.88,180.7
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,321.35,227.93
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,381.95,277.09
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,443.45,325.82
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,493.67,365.56
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,542.7,403.1
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,588.64,437.15
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,632.65,468.69
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,673.16,496.88
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,711.41,522.72
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,744.78,546.16
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,775.12,567.22
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,801.29,583.81
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,824.04,597.34
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,842.0,609.55
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,856.4,619.55
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,864.57,626.16
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,868.99,630.41
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,870.05,632.03
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,867.53,631.4
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,857.61,626.4
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,844.26,619.15
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,828.52,611.07
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,809.35,600.62
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,755.79,561.22
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,688.06,512.06
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,671.94,503.11
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,650.15,489.3
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,581.44,438.85
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,516.22,390.54
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,495.46,375.63
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,471.41,356.94
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,412.63,311.41
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,362.06,271.87
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,322.11,239.12
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,279.95,203.66
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,245.76,168.58
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,193.04,118.0
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,139.84,83.55
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,104.19,68.0
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,72.28,57.44
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,65.58,51.76
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,54.84,42.44
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,39.65,29.02
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,32.19,22.09
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,24.79,14.43
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,12.14,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,9.44,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,18.56,5.65
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,27.47,17.85
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,32.96,23.42
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,41.87,31.66
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,46.84,36.24
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,51.83,40.67
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,64.13,42.15
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,116.23,63.71
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,170.3,100.49
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,229.92,148.33
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,284.65,194.9
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,339.98,242.4
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,394.02,288.76
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,447.66,333.65
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,498.37,374.31
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,547.77,412.46
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,594.51,448.97
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,639.26,483.05
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,678.94,511.54
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,715.34,536.9
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,748.82,561.1
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,779.31,582.84
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,805.51,600.18
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,828.4,614.18
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,845.93,625.74
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,859.9,635.0
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,869.44,641.4
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,875.38,645.51
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,876.1,646.26
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,873.21,644.72
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,865.08,640.1
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,853.34,633.13
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,836.83,623.89
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,816.81,612.24
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,791.95,595.66
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,763.88,575.97
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,731.64,552.98
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,696.57,527.49
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,656.69,497.95
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,614.6,466.08
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,539.47,409.47
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,469.6,356.56
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,452.44,341.26
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,421.57,312.94
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,367.13,266.91
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,313.65,220.84
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,237.72,165.87
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,184.07,132.32
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,147.54,95.37
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,90.99,50.26
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,52.62,40.56
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,54.45,42.27
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,48.74,37.21
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,43.01,31.95
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,34.25,23.86
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,25.41,14.97
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,12.49,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,8.65,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,17.67,4.84
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,26.53,16.95
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,32.79,23.11
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,39.13,28.98
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,47.34,36.39
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,52.25,40.71
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,63.95,42.41
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,114.82,63.41
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,167.37,98.78
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,222.06,142.21
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,279.29,190.13
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,333.93,236.33
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,386.59,280.94
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,438.92,324.16
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,489.07,363.74
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,538.05,400.93
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,583.81,435.26
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,627.69,467.11
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,667.37,495.0
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,704.18,520.09
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,737.39,542.57
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,767.67,562.6
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,793.06,578.98
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,815.1,592.08
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,832.88,603.59
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,847.15,612.9
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,856.26,619.4
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,861.79,623.7
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,862.55,624.97
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,859.75,624.01
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,851.08,619.27
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,838.95,612.31
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,823.26,603.0
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,804.15,591.4
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,780.18,576.18
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,753.03,558.06
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,721.39,537.01
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,686.94,513.42
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,648.63,485.63
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,608.02,455.43
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,563.83,422.48
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,517.93,387.16
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,468.61,348.13
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,418.39,307.15
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,364.35,262.13
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,311.21,216.9
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,256.91,170.75
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,203.71,126.68
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,150.45,86.75
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,99.81,56.6
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,53.91,41.51
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,50.02,38.22
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,44.76,33.58
