Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,39.53,28.8
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,32.11,21.92
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,24.73,14.37
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,12.12,0.0
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,8.65,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,18.07,4.84
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,27.35,17.68
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,33.98,24.28
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,40.68,30.57
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,45.21,34.77
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,53.88,42.48
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,65.33,44.23
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,116.44,65.35
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,168.99,100.93
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,223.73,144.88
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,278.34,191.82
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,336.03,241.86
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,389.07,287.87
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,441.8,332.56
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,492.19,374.29
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,541.53,413.94
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,587.39,450.52
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,631.36,484.71
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,671.96,514.57
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,710.08,541.79
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,743.38,566.19
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,773.66,588.03
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,800.06,605.52
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,823.13,619.62
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,841.17,631.46
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,855.67,640.93
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,865.38,646.26
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,871.46,649.21
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,872.69,649.97
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,870.3,648.4
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,861.66,642.7
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,849.51,634.74
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,834.07,624.61
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,815.15,612.15
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,791.34,596.07
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,764.3,577.03
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,732.3,553.96
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,697.44,528.41
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,658.86,499.66
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,617.86,468.45
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,572.77,434.3
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,525.98,397.78
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,476.0,357.09
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,425.0,314.46
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,371.92,269.75
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,316.61,222.45
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,261.21,175.05
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,206.98,129.78
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,152.84,88.6
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,101.36,57.48
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,58.51,45.7
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,50.11,38.46
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,44.83,33.86
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,39.58,29.1
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,32.52,22.48
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,25.55,15.21
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,12.53,0.0
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,8.65,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,17.32,4.1
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,25.86,16.38
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,31.81,22.37
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,41.07,30.92
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,45.65,35.16
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,50.28,39.28
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,60.87,40.68
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,113.08,61.76
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,166.68,98.09
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,225.73,145.79
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,280.57,192.82
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,336.09,240.92
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,389.26,287.2
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,441.88,331.92
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,492.11,373.5
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,540.95,412.63
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,586.37,447.92
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,629.71,480.54
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,668.83,509.2
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,704.88,534.85
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,737.38,558.75
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,766.85,580.13
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,791.48,596.79
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,812.79,610.19
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,830.0,621.97
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,843.66,631.42
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,852.9,637.94
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,858.55,642.12
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,859.82,644.67
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,857.5,644.87
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,849.3,639.85
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,837.58,632.48
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,821.78,621.91
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,802.52,608.98
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,779.72,593.84
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,753.55,575.25
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,721.5,552.96
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,686.6,528.09
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,647.84,498.81
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,606.64,466.97
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,561.92,432.33
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,515.51,395.32
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,466.11,354.17
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,415.75,311.18
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,363.22,266.1
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,310.55,220.04
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,256.34,172.52
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,199.56,124.37
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,146.36,83.4
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,95.56,52.4
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,52.39,40.53
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,48.79,37.46
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,43.81,33.03
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,35.81,25.8
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,29.42,19.82
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,23.15,13.28
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,11.32,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,7.87,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,17.28,3.73
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,26.61,16.99
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,32.87,23.29
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,39.22,29.27
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,47.88,37.15
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,53.21,41.9
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,63.73,51.08
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,115.33,64.61
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,168.4,100.36
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,223.66,144.59
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,278.94,191.57
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,337.22,241.2
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,390.5,286.79
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,443.41,330.85
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,493.86,371.77
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,543.04,410.3
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,589.03,445.15
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,633.14,477.42
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,673.76,506.49
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,711.93,533.02
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,745.73,556.92
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,776.55,578.33
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,802.7,595.43
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,825.52,609.25
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,843.73,621.2
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,858.37,630.88
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,867.8,636.88
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,873.58,640.53
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,875.35,642.43
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,873.47,642.02
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,864.18,636.76
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,851.4,629.24
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,835.7,619.78
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,816.51,607.94
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,792.86,592.47
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,765.97,574.06
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,734.14,551.36
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,699.44,526.22
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,660.53,497.71
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,619.3,466.81
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,574.76,433.23
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,528.47,397.31
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,478.66,357.07
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,427.99,315.09
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,373.6,269.86
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,319.85,224.2
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,264.61,176.98
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,210.68,132.07
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,156.53,91.16
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,100.82,56.37
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,56.72,43.76
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,52.89,40.56
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,47.34,35.76
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,41.8,30.78
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,34.03,23.64
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,26.31,15.81
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,12.92,0.0
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,7.87,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,17.64,3.46
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,27.31,17.41
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,33.91,23.95
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,40.59,30.12
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,45.48,34.59
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,54.57,42.58
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,64.43,51.08
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,115.3,64.34
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,167.73,98.93
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,222.49,141.85
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,277.12,187.36
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,334.88,235.67
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,388.1,280.46
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,441.06,323.99
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,491.71,364.56
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,541.29,403.05
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,587.62,438.02
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,632.08,470.59
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,671.38,498.57
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,707.7,523.75
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,741.41,548.06
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,772.2,570.03
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,798.42,588.65
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,821.34,604.27
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,838.86,615.73
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,852.88,624.96
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,862.56,630.58
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,868.69,633.93
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,869.64,634.85
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,867.05,633.56
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,860.46,630.08
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,850.26,624.26
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,834.98,614.77
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,816.2,602.98
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,792.12,587.19
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,764.8,568.41
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,733.27,547.45
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,698.85,523.89
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,660.47,495.87
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,619.7,465.4
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,574.71,431.77
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,528.01,395.79
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,478.11,355.66
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,427.18,313.59
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,374.32,269.49
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,319.22,222.79
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,263.89,175.5
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,209.68,130.34
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,155.46,89.31
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,103.84,57.9
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,58.55,45.15
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,50.15,38.01
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,44.87,33.47
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,39.62,28.76
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,32.15,21.94
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,24.74,14.48
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,12.12,0.0
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,7.87,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,17.62,2.97
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,27.23,17.28
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,33.76,23.8
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,40.38,29.91
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,45.59,34.68
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,50.81,39.27
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,64.24,50.92
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,113.66,63.99
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,164.67,97.61
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,218.04,139.42
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,271.45,183.86
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,325.91,229.52
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,380.45,275.14
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,432.67,317.87
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,481.77,356.55
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,529.76,393.02
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,575.03,427.08
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,618.49,458.82
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,658.03,487.29
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,695.23,513.48
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,728.36,537.0
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,758.57,558.16
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,783.91,575.0
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,805.94,588.68
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,823.3,599.98
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,837.21,609.09
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,846.05,614.13
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,851.36,616.96
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,852.75,618.53
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,850.64,617.9
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,841.22,612.85
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,828.47,605.62
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,813.04,597.2
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,794.28,586.53
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,771.52,571.42
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,745.65,553.79
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,714.99,532.28
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,681.6,508.4
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,643.68,480.95
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,603.55,451.2
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,560.35,418.99
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,515.52,384.58
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,467.41,346.06
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,417.22,304.96
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,365.32,262.07
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,313.56,218.46
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,260.02,173.08
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,207.63,129.77
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,151.44,87.51
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,101.61,57.06
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,57.02,43.65
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,52.58,39.94
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,47.11,35.25
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,41.64,30.37
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,33.56,22.98
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,25.46,14.91
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,12.5,0.0
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,7.08,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,16.77,2.0
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,26.38,16.44
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,33.32,23.29
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,40.31,29.71
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,45.14,34.12
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,49.99,38.39
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,63.31,49.8
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,112.65,63.04
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,163.69,96.44
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,217.16,138.03
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,270.22,181.91
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,324.35,227.05
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,378.48,272.22
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,430.43,314.73
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,480.02,353.64
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,528.65,390.47
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,574.43,425.64
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,618.49,458.7
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,656.94,485.98
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,692.16,510.3
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,725.62,534.04
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,756.3,555.5
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,782.17,572.65
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,804.88,587.15
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,822.39,598.87
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,836.5,608.46
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,846.41,614.13
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,852.87,617.62
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,854.28,619.13
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,852.26,618.47
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,846.32,615.33
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,836.81,609.88
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,821.92,600.62
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,803.62,589.13
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,780.03,573.86
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,753.26,555.73
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,722.05,535.02
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,688.04,511.83
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,650.67,484.8
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,610.88,455.32
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,566.74,422.6
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,520.92,387.59
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,472.21,348.59
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,422.36,307.63
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,368.61,263.3
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,315.61,218.63
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,261.19,172.7
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,207.69,128.5
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,154.23,88.01
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,103.26,56.72
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,56.88,43.34
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,48.64,36.38
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,43.72,32.18
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,38.84,27.83
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,31.38,21.07
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,23.96,13.7
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,12.93,0.0
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,26.44,16.52
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,33.39,23.5
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,40.39,30.03
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,45.61,34.83
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,50.83,39.46
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,63.92,50.74
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,113.6,64.23
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,165.01,98.02
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,218.87,140.15
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,272.42,184.69
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,327.11,230.55
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,381.61,276.19
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,433.97,319.09
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,483.76,358.33
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,532.61,395.48
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,578.52,430.05
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,622.64,462.3
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,663.31,491.22
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,701.53,517.7
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,734.81,541.29
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,765.19,562.55
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,791.45,581.13
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,814.44,596.63
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,832.82,608.61
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,847.74,618.4
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,857.58,624.1
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,863.86,627.55
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,865.76,629.1
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,864.13,628.44
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,855.85,623.87
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,844.14,617.11
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,829.29,609.17
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,811.03,598.94
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,787.76,583.54
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,761.21,565.38
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,730.67,544.07
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,697.28,520.32
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,659.24,492.76
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,618.71,462.72
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,574.58,429.95
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,528.71,394.85
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,479.66,355.54
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,429.44,314.25
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,375.3,269.55
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,321.74,224.36
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,266.8,177.93
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,212.82,133.2
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,158.86,92.11
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,107.51,60.26
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,55.11,42.18
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,50.88,38.64
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,45.62,34.12
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,40.4,29.44
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,32.97,22.64
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,25.59,15.17
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,12.54,0.0
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,14.14,0.0
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,28.84,18.54
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,36.12,25.95
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,43.47,32.86
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,48.59,37.6
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,53.74,42.19
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,62.37,49.69
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,112.88,64.31
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,168.83,102.12
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,223.09,144.97
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,277.43,190.76
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,332.8,237.87
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,386.48,283.65
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,440.12,328.33
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,490.65,369.43
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,539.76,408.16
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,586.01,444.4
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,630.47,478.37
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,670.74,507.76
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,708.52,534.63
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,742.05,559.01
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,772.71,581.0
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,799.23,598.68
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,822.52,613.41
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,840.9,625.27
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,855.83,634.86
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,865.65,640.21
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,871.94,643.3
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,873.49,644.58
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,871.5,643.63
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,864.37,639.34
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,853.69,632.76
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,838.32,622.79
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,819.5,610.55
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,795.74,594.75
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,768.74,576.06
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,737.25,554.73
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,702.9,530.88
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,664.22,502.33
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,623.19,471.42
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,578.66,437.17
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,532.43,400.71
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,482.96,360.86
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,432.17,318.91
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,378.35,274.24
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,324.64,228.7
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,269.46,181.88
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,215.63,137.07
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,161.66,95.64
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,106.09,59.78
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,58.05,45.09
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,54.27,41.93
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,48.78,37.17
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,43.31,32.23
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,35.18,24.68
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,27.08,16.45
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,13.32,0.0
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,14.12,0.0
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,28.1,17.79
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,36.96,26.57
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,48.38,37.04
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,54.72,42.85
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,61.02,48.42
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,69.37,55.61
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,116.81,69.7
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,166.61,102.52
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,219.49,143.54
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,272.21,186.89
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,329.48,234.12
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,381.66,277.3
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,434.11,319.54
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,484.5,358.48
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,534.16,395.4
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,580.34,430.5
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,624.98,463.64
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,661.78,489.91
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,701.28,517.31
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,734.69,541.33
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,765.28,563.15
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,791.42,580.58
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,814.36,595.48
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,832.45,607.73
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,847.14,617.84
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,856.4,624.93
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,862.2,629.83
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,863.75,631.59
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,861.86,631.18
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,853.31,626.43
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,841.4,619.51
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,826.54,610.32
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,808.35,598.81
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,784.52,582.77
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,757.5,564.28
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,726.24,542.46
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,692.26,518.29
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,654.86,491.16
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,615.07,461.64
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,570.53,427.73
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,526.23,393.08
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,476.74,353.79
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,426.39,312.74
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,373.33,269.17
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,320.55,224.91
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,266.43,179.08
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,213.66,135.33
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,157.24,92.31
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,107.42,60.97
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,59.74,45.98
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,55.37,42.35
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,49.61,37.42
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,43.85,32.28
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,35.43,24.62
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,27.0,16.21
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,12.65,0.0
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,13.74,0.0
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,27.37,17.09
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,38.11,27.52
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,46.78,35.6
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,52.77,41.12
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,58.74,46.41
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,66.89,53.45
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,113.93,67.66
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,162.93,100.05
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,214.92,140.68
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,266.98,184.24
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,323.46,231.85
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,375.17,275.94
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,427.19,319.37
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,476.77,359.36
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,525.73,397.61
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,571.61,433.49
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,612.05,464.66
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,651.98,493.78
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,689.8,520.65
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,722.89,544.32
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,753.26,565.7
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,779.59,583.24
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,802.9,598.37
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,821.12,610.47
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,836.02,620.42
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,845.97,627.14
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,852.54,631.73
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,854.11,633.08
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,852.29,632.29
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,843.43,626.86
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,831.3,619.35
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,816.36,609.98
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,798.17,598.16
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,775.6,582.79
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,749.92,565.0
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,718.85,542.83
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,685.12,518.39
