Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,647.89,491.16
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,612.54,464.49
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,567.95,431.15
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,521.94,395.75
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,473.0,356.35
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,423.34,315.35
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,370.69,271.7
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,318.48,227.49
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,262.25,179.57
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,210.37,135.99
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,158.55,96.02
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,109.82,64.67
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,62.8,49.31
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,57.23,44.51
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,51.21,39.21
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,45.18,33.71
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,36.46,25.67
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,25.85,15.34
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,12.98,0.0
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,13.36,0.0
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,26.62,16.55
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,37.29,27.03
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,46.02,35.22
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,52.04,40.8
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,58.04,46.17
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,65.74,52.87
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,112.87,67.12
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,162.2,100.0
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,214.47,141.28
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,270.28,188.32
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,323.97,234.32
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,375.49,278.96
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,427.24,322.97
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,477.14,363.85
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,526.4,402.99
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,569.76,437.47
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,613.5,471.28
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,652.07,499.45
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,687.71,524.72
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,720.71,548.68
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,751.06,570.36
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,776.75,587.66
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,799.39,602.6
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,817.72,614.83
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,832.8,624.64
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,842.19,629.83
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,848.25,632.88
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,850.23,634.11
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,848.9,633.25
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,843.97,630.43
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,835.57,625.36
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,820.54,615.51
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,802.22,603.41
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,779.54,587.89
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,753.79,569.98
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,722.55,548.68
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,688.64,525.0
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,651.38,497.34
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,616.09,470.35
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,570.9,435.56
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,524.28,398.83
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,475.08,359.16
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,425.32,318.02
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,373.22,274.62
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,321.5,230.63
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,264.8,182.33
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,212.75,138.63
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,160.74,98.3
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,111.83,66.49
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,65.31,51.81
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,59.37,46.76
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,52.67,40.83
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,45.91,34.64
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,34.68,24.37
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,25.83,15.45
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,12.97,0.0
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,13.01,0.0
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,25.98,16.0
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,36.2,26.17
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,44.59,34.09
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,60.75,48.72
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,79.06,65.01
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,92.68,76.87
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,118.04,89.34
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,149.58,100.84
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,214.45,141.34
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,270.49,188.82
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,324.32,235.16
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,376.33,279.85
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,428.56,323.7
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,478.47,364.59
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,527.64,403.63
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,571.23,438.24
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,614.99,472.02
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,656.88,503.06
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,697.32,532.32
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,731.29,556.95
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,762.43,579.16
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,788.62,596.8
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,811.62,611.18
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,830.16,623.61
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,845.26,633.78
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,855.66,640.84
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,862.53,645.65
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,864.25,646.7
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,862.44,645.51
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,851.64,638.7
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,837.5,629.72
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,822.78,620.08
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,804.75,608.19
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,781.53,592.34
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,755.2,573.94
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,724.51,551.85
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,691.1,527.42
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,653.17,499.24
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,613.06,468.82
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,569.21,435.58
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,525.74,401.6
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,476.4,361.63
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,426.34,320.04
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,373.83,276.14
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,321.61,231.51
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,267.92,185.13
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,211.97,137.85
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,159.37,96.7
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,109.77,64.15
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,62.52,49.58
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,55.94,43.93
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,49.86,38.52
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,43.75,32.89
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,34.97,24.71
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,26.14,15.75
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,12.27,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,12.9,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,26.23,16.02
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,33.92,24.03
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,41.65,31.33
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,49.53,38.64
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,62.92,50.7
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,75.76,61.96
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,89.43,70.39
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,99.58,78.5
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,109.76,86.5
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,147.26,115.83
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,188.55,148.01
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,234.91,183.87
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,290.75,227.26
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,399.85,309.41
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,527.76,406.22
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,573.56,442.24
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,617.68,476.53
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,656.18,505.01
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,691.31,530.29
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,724.77,554.73
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,755.51,576.8
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,781.57,594.42
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,804.45,609.35
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,822.45,621.14
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,837.12,630.72
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,846.02,635.59
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,851.48,638.24
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,853.17,639.29
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,851.48,638.18
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,847.23,635.8
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,839.34,631.03
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,824.06,620.95
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,805.44,608.67
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,781.97,592.73
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,755.36,573.87
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,724.35,552.65
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,690.59,528.97
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,652.59,500.65
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,612.35,470.05
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,568.71,436.16
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,523.47,400.16
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,474.89,360.77
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,425.17,319.37
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,372.73,275.26
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,320.45,230.32
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,266.24,183.65
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,213.27,138.68
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,160.65,97.15
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,106.61,60.7
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,58.41,46.07
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,51.05,39.63
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,45.54,34.71
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,40.03,29.62
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,32.3,22.4
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,24.6,14.46
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,12.09,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,12.64,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,27.03,16.55
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,35.03,24.97
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,43.05,32.55
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,42.26,32.09
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,47.33,36.66
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,57.3,45.42
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,67.44,51.65
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,80.2,62.08
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,93.12,72.47
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,108.62,84.79
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,124.41,97.18
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,147.45,115.39
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,171.36,134.18
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,271.0,211.62
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,374.5,290.35
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,492.86,380.89
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,617.45,475.44
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,658.36,505.18
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,697.26,533.29
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,731.36,558.38
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,762.68,581.11
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,789.15,599.01
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,812.46,613.82
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,831.7,626.77
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,847.56,637.48
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,857.96,644.55
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,864.87,649.36
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,867.47,651.36
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,866.57,651.1
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,858.95,646.37
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,847.91,639.4
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,833.4,629.82
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,815.47,617.95
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,792.94,602.57
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,767.11,584.2
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,736.15,561.86
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,702.36,537.1
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,665.4,509.73
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,625.92,479.84
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,581.11,445.92
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,534.64,409.7
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,485.89,369.96
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,435.87,328.1
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,382.14,282.92
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,328.57,236.84
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,273.37,188.8
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,219.47,142.7
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,165.61,100.17
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,110.33,62.77
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,61.34,48.55
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,53.39,41.68
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,47.9,36.78
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,42.43,31.71
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,34.3,24.11
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,26.21,15.72
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,12.91,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,12.51,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,25.43,15.11
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,32.7,22.92
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,40.05,29.88
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,49.17,38.23
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,63.5,51.01
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,76.33,62.22
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,90.05,70.62
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,116.05,90.99
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,144.79,113.31
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,193.27,148.84
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,254.07,194.78
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,326.82,246.59
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,424.6,319.93
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,474.3,360.23
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,522.82,398.61
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,568.11,434.44
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,611.75,468.17
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,651.84,497.61
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,689.68,524.71
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,723.34,548.24
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,754.22,569.35
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,780.57,587.72
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,803.8,602.91
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,821.83,615.31
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,836.48,625.51
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,846.45,632.99
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,852.96,638.22
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,854.77,640.01
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,853.11,639.55
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,844.43,634.68
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,832.4,627.55
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,817.72,618.34
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,799.71,606.83
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,776.78,591.62
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,750.66,573.32
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,720.65,552.51
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,687.87,529.24
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,651.04,501.65
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,611.71,471.56
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,568.32,438.36
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,523.29,402.89
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,475.17,363.28
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,425.9,321.67
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,372.98,276.79
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,320.56,231.32
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,266.99,184.29
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,214.29,138.81
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,161.28,96.65
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,110.88,62.96
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,57.69,45.35
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,48.36,37.24
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,43.48,32.88
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,38.64,28.38
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,31.23,21.44
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,23.86,13.75
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,11.71,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,11.3,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,23.03,13.02
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,30.01,20.54
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,37.05,27.22
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,55.43,43.77
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,76.06,62.11
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,90.61,74.78
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,113.0,86.59
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,142.35,107.89
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,177.63,134.78
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,222.28,167.68
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,276.23,209.14
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,343.61,259.44
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,423.27,321.09
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,473.04,362.4
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,522.01,401.99
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,567.72,438.81
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,611.78,473.49
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,651.36,504.24
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,688.42,532.56
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,722.22,557.84
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,753.22,580.71
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,779.69,598.81
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,803.03,613.65
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,821.56,626.04
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,836.7,636.12
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,847.17,643.05
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,854.17,647.67
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,856.03,648.85
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,854.39,647.75
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,846.14,640.96
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,834.51,631.98
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,819.37,621.61
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,800.89,609.0
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,778.65,594.01
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,753.2,575.77
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,722.61,553.57
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,689.26,528.98
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,652.02,501.11
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,612.36,470.81
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,568.83,437.71
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,523.66,402.33
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,442.46,338.98
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,369.73,283.02
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,357.17,268.41
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,320.11,231.07
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,266.25,183.86
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,213.39,138.26
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,160.44,96.03
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,110.11,62.14
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,61.66,48.84
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,47.62,36.59
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,42.34,31.87
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,37.07,27.0
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,30.04,20.4
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,23.07,13.04
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,10.1,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,20.65,10.96
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,27.33,18.19
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,34.09,24.58
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,41.94,31.78
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,46.91,36.27
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,60.01,47.73
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,81.25,63.04
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,101.79,79.49
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,123.52,96.64
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,154.07,120.29
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,187.71,146.32
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,219.01,170.79
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,252.32,196.75
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,329.96,255.89
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,420.63,324.44
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,512.25,393.92
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,602.66,462.5
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,642.18,491.27
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,679.34,517.85
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,713.14,542.7
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,744.17,565.19
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,770.35,582.74
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,793.37,597.4
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,812.34,610.15
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,827.94,620.67
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,838.38,627.75
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,845.37,632.59
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,847.68,634.36
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,846.48,633.86
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,839.09,628.01
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,828.29,619.96
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,813.9,611.93
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,796.14,601.58
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,774.15,587.1
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,748.91,569.64
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,718.51,547.64
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,685.29,523.24
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,648.68,496.05
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,609.63,466.41
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,566.13,433.43
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,520.93,398.15
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,472.91,358.99
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,423.85,317.92
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,372.19,274.28
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,318.41,228.04
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,264.61,181.06
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,211.78,135.67
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,158.51,93.3
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,107.77,59.15
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,59.23,39.07
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,48.49,37.04
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,39.8,29.37
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,34.83,24.81
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,28.11,18.54
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,21.46,11.56
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,10.5,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,9.71,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,19.88,10.09
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,26.2,17.02
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,35.37,25.49
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,39.96,29.78
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,44.61,33.95
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,52.23,40.6
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,101.13,54.78
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,151.74,88.53
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,204.78,131.05
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,260.31,178.65
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,313.27,224.88
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,365.14,269.89
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,416.95,313.81
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,466.18,354.65
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,514.44,393.49
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,559.66,429.74
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,603.2,463.83
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,642.7,494.28
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,679.4,522.06
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,713.04,547.07
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,743.97,569.74
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,771.0,587.79
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,795.04,603.01
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,813.72,615.66
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,829.0,626.04
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,840.28,634.01
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,848.11,639.7
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,851.32,642.32
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,850.98,642.6
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,844.72,638.88
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,834.95,632.83
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,821.93,625.55
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,805.41,615.84
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,784.12,601.77
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,759.43,584.92
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,730.57,564.91
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,698.67,542.31
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,662.8,515.14
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,624.26,485.3
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,581.14,451.94
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,535.97,415.95
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,488.26,376.21
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,439.17,334.21
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,386.27,288.69
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,333.0,241.81
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,278.36,193.17
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,221.3,143.44
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,166.01,98.6
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,112.97,62.21
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,61.68,40.63
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,49.81,38.67
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,44.81,34.19
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,36.73,26.8
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,29.93,20.32
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,23.23,13.03
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,11.36,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,10.55,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,21.58,11.35
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,27.88,18.6
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,34.31,24.75
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,42.66,32.41
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,48.11,37.34
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,55.67,43.89
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,106.26,58.14
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,159.0,93.28
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,214.24,137.39
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,271.93,186.73
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,327.34,234.92
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,381.38,281.68
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,435.28,327.16
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,486.53,369.28
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,536.8,409.23
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,583.89,446.52
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,629.19,481.47
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,670.76,511.81
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,709.66,539.38
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,744.56,564.86
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,776.55,587.88
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,803.57,605.54
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,827.26,620.49
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,846.67,633.74
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,862.55,644.67
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,873.19,652.45
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,880.18,657.85
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,882.64,659.71
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,881.44,659.2
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,874.32,653.78
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,863.62,646.03
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,848.32,635.96
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,829.5,623.54
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,806.46,608.47
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,780.1,590.55
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,748.7,567.82
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,714.36,542.62
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,676.62,514.66
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,636.35,484.22
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,591.39,450.34
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,544.62,414.08
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,494.7,373.69
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,443.69,331.32
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,390.2,286.53
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,334.71,239.15
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,278.55,190.48
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,223.46,143.39
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,168.51,99.72
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,116.18,64.32
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,65.25,42.46
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,47.99,36.44
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,43.01,32.1
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,38.08,27.62
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,30.56,20.62
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,23.11,12.71
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,11.33,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,10.23,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,21.5,10.98
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,28.18,18.69
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,34.96,25.12
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,39.97,29.78
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,48.73,37.59
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,56.75,44.49
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,106.82,58.57
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,158.73,92.77
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,213.23,135.62
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,267.48,181.39
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,324.91,230.15
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,378.28,275.39
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,431.6,319.49
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,482.52,360.54
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,532.42,399.5
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,579.21,435.84
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,624.26,469.97
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,664.38,499.08
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,701.58,525.42
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,736.11,550.15
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,767.81,572.53
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,794.95,589.99
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,818.88,604.55
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,838.31,617.28
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,854.28,627.8
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,864.67,635.14
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,871.51,640.24
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,873.95,642.14
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,872.82,641.8
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,867.64,639.63
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,858.83,635.05
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,844.05,625.84
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,825.78,614.32
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,802.89,599.95
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,776.69,582.79
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,745.91,562.32
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,712.21,539.26
