Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,674.25,511.54
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,633.79,481.33
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,589.37,448.13
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,543.1,412.51
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,493.68,372.62
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,443.04,330.67
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,389.66,286.12
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,334.29,238.96
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,278.75,190.75
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,224.07,143.87
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,168.65,99.72
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,115.81,63.7
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,64.76,41.37
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,50.45,38.59
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,41.58,30.86
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,36.6,26.32
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,29.44,19.64
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,22.36,12.01
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,10.94,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,9.83,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,20.73,10.23
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,27.44,18.15
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,34.25,24.66
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,42.59,32.33
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,48.04,37.27
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,56.8,44.99
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,107.65,59.76
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,160.52,95.32
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,216.12,139.91
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,271.34,187.15
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,329.64,237.29
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,383.72,283.94
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,437.78,329.38
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,489.9,372.04
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,541.01,412.5
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,588.18,449.56
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,633.59,484.27
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,675.83,514.78
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,715.8,542.76
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,750.58,566.62
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,782.4,587.88
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,810.41,605.29
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,835.08,620.03
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,854.26,632.64
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,869.86,642.95
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,880.18,649.84
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,886.82,654.4
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,889.37,656.37
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,888.24,656.02
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,879.13,650.8
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,866.47,643.29
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,851.31,633.81
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,832.66,621.98
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,809.02,607.04
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,782.12,589.23
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,750.61,566.85
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,716.2,542.04
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,677.37,513.75
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,636.15,483.05
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,591.36,449.65
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,544.82,413.91
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,495.19,373.95
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,444.53,332.09
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,390.07,286.8
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,335.86,240.62
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,279.96,192.31
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,225.16,145.51
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,170.44,101.9
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,118.43,66.3
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,67.92,43.58
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,48.56,36.93
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,43.24,32.23
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,37.96,27.38
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,30.49,20.42
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,23.08,12.39
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,11.34,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,10.23,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,21.47,10.41
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,28.91,19.23
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,36.44,26.36
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,41.76,31.34
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,47.12,36.17
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,59.96,47.31
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,110.23,61.42
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,162.47,95.91
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,217.46,138.9
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,272.28,184.25
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,328.45,230.82
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,384.54,276.99
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,438.73,320.31
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,489.94,359.57
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,540.19,396.55
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,587.56,432.17
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,633.21,465.65
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,673.32,493.43
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,710.12,518.23
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,744.97,542.97
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,777.02,565.5
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,804.54,584.07
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,828.88,599.68
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,847.91,612.46
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,863.49,623.12
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,874.34,629.57
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,881.64,633.82
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,883.72,636.05
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,882.24,636.09
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,876.72,634.04
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,867.55,629.61
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,852.83,621.14
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,834.61,610.36
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,811.01,595.95
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,784.15,578.76
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,752.68,558.36
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,718.31,535.43
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,679.51,507.74
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,638.33,477.67
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,593.57,444.21
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,547.07,408.52
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,497.23,369.32
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,446.41,328.23
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,392.14,283.98
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,338.0,238.69
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,282.45,191.84
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,228.05,146.3
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,172.95,102.86
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,120.64,67.24
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,65.97,40.87
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,49.96,37.67
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,44.71,33.14
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,39.5,28.45
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,31.27,20.87
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,23.07,12.1
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,11.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,9.83,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,20.71,9.46
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,28.22,18.52
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,35.81,25.69
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,40.81,30.37
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,49.66,38.25
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,59.13,46.39
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,110.52,60.65
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,163.46,95.51
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,219.12,138.99
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,275.04,185.64
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,334.06,235.05
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,388.51,280.35
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,442.87,324.31
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,494.82,365.36
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,545.79,404.34
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,593.85,439.99
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,640.15,473.29
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,681.95,502.97
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,721.06,530.1
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,756.2,554.62
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,788.41,576.8
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,815.64,594.02
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,839.52,608.7
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,859.54,622.09
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,876.01,633.26
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,886.78,640.84
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,893.88,646.18
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,896.49,648.23
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,895.4,648.01
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,886.65,643.38
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,874.34,636.5
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,859.18,628.61
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,840.5,618.38
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,816.83,603.56
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,789.88,586.02
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,757.95,563.89
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,723.14,539.38
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,684.67,512.03
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,643.79,482.28
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,598.19,449.03
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,550.88,413.47
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,500.93,374.03
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,450.03,332.73
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,395.34,288.1
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,340.79,242.41
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,284.37,194.77
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,229.29,148.51
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,174.65,105.14
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,118.84,66.24
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,68.16,42.52
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,51.34,39.19
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,45.75,34.33
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,40.2,29.29
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,32.0,21.66
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,23.84,12.66
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,11.75,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,8.26,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,16.04,5.84
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,29.07,19.36
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,41.96,31.27
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,55.5,43.64
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,69.0,55.82
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,81.45,66.73
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,99.07,77.06
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,114.34,89.25
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,129.28,101.27
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,152.77,119.66
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,177.69,139.07
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,245.31,190.32
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,325.9,251.59
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,428.21,328.01
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,541.23,412.66
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,588.53,448.25
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,634.2,481.95
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,676.23,512.33
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,715.9,540.27
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,750.69,565.29
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,782.65,587.97
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,793.83,592.6
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,795.34,590.54
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,793.62,588.14
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,788.44,583.25
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,851.21,630.29
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,890.19,657.93
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,892.35,658.95
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,890.88,658.0
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,882.59,652.62
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,870.79,645.05
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,855.04,634.93
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,835.85,622.57
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,812.19,607.2
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,785.36,588.99
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,753.59,567.85
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,719.03,544.28
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,680.02,515.92
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,638.83,485.38
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,593.9,451.37
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,549.6,416.85
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,498.65,376.48
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,447.14,334.58
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,361.59,269.43
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,290.18,216.33
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,241.89,177.56
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,200.16,144.03
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,170.37,113.0
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,122.06,71.11
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,73.24,47.27
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,56.07,43.66
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,49.95,38.22
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,43.84,32.57
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,34.61,23.96
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,23.57,12.31
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,10.62,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,22.19,9.76
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,30.73,20.73
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,39.31,28.92
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,38.89,28.89
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,43.6,33.18
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,53.25,41.69
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,63.05,47.8
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,80.47,62.11
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,98.15,76.38
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,157.83,121.73
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,229.66,176.57
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,253.19,195.36
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,275.1,212.47
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,397.91,303.95
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,540.72,409.39
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,587.88,444.4
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,633.43,477.9
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,674.91,507.6
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,714.05,534.91
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,749.52,560.55
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,782.21,583.92
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,809.65,603.01
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,833.85,619.36
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,853.48,632.27
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,869.64,642.96
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,880.2,649.2
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,887.2,653.16
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,889.77,656.02
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,888.76,656.63
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,882.9,653.29
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,873.45,647.66
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,858.8,638.24
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,840.65,626.56
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,818.09,612.27
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,792.09,595.32
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,760.49,573.12
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,725.96,548.51
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,687.84,520.85
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,647.17,490.71
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,602.3,457.63
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,555.61,422.13
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,505.32,382.15
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,453.93,340.11
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,399.1,294.78
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,344.27,248.24
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,287.56,199.25
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,232.01,151.61
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,176.54,106.96
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,123.84,69.98
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,68.7,42.02
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,50.03,38.37
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,44.37,33.33
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,38.74,28.12
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,31.25,21.06
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,23.89,12.31
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,11.41,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,10.23,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,21.41,8.72
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,29.21,19.45
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,37.13,27.09
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,40.41,30.34
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,48.44,37.6
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,59.1,47.03
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,70.07,53.92
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,88.32,68.93
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,106.94,84.0
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,135.17,106.17
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,167.0,131.11
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,196.38,154.26
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,227.46,178.67
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,374.91,291.71
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,542.53,419.08
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,589.6,456.08
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,634.9,491.48
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,675.72,521.71
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,713.73,549.12
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,748.16,574.3
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,779.75,597.02
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,806.86,614.7
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,830.7,629.62
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,849.53,642.28
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,864.88,652.64
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,875.46,660.12
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,882.47,665.26
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,884.64,666.93
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,883.23,666.26
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,875.8,661.58
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,864.89,654.6
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,849.6,644.68
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,830.87,632.41
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,808.22,617.41
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,782.21,599.77
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,751.09,578.5
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,717.15,554.7
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,679.47,526.58
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,639.26,495.92
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,594.71,462.1
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,548.43,425.89
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,498.62,385.22
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,447.81,342.59
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,393.87,296.82
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,339.92,249.91
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,284.27,200.81
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,229.9,153.26
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,175.39,108.5
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,119.87,68.24
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,69.64,43.09
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,50.51,39.11
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,44.92,34.08
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,39.36,28.88
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,31.14,21.11
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,22.99,11.48
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,11.02,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,9.05,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,18.93,6.48
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,26.38,16.97
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,33.95,24.27
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,37.31,27.57
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,44.96,34.5
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,55.3,41.58
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,65.85,50.36
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,88.67,69.27
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,112.22,88.53
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,135.58,106.96
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,161.93,127.71
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,198.77,156.5
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,238.53,187.4
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,377.08,293.62
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,533.73,413.06
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,580.55,449.88
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,625.7,485.06
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,666.62,515.27
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,705.04,542.85
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,739.73,568.22
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,771.62,591.16
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,799.41,609.04
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,824.01,624.51
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,843.28,637.18
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,859.09,647.55
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,870.52,655.31
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,878.39,660.75
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,880.6,662.45
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,879.19,661.81
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,874.01,658.71
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,865.1,653.16
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,850.68,643.62
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,832.71,631.71
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,809.79,616.4
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,783.4,598.66
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,752.59,577.03
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,718.79,552.31
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,680.81,524.11
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,640.19,493.32
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,595.46,458.69
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,548.86,421.72
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,498.81,381.1
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,447.49,338.29
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,393.94,293.2
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,340.17,246.72
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,284.65,198.24
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,229.85,150.57
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,170.69,101.88
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,116.94,63.2
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,65.02,37.53
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,44.22,33.42
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,39.45,29.14
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,34.76,24.74
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,27.74,18.08
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,19.14,8.29
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,9.05,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,8.65,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,18.23,5.39
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,24.97,15.71
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,34.6,24.82
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,47.56,36.65
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,66.26,53.38
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,79.04,61.45
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,96.52,75.04
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,130.67,99.59
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,174.82,132.53
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,239.47,174.07
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,330.52,240.93
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,384.84,288.23
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,439.06,334.37
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,490.75,377.21
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,541.17,417.65
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,588.3,455.19
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,633.66,490.42
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,674.97,520.75
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,713.6,548.32
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,749.02,574.05
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,781.56,597.15
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,808.5,615.36
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,832.03,631.23
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,851.53,644.04
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,867.53,654.5
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,878.29,661.8
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,885.43,666.76
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,888.09,668.46
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,887.09,667.8
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,879.28,661.68
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,867.92,653.28
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,852.87,643.39
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,834.33,631.17
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,812.01,616.64
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,786.14,599.62
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,754.9,577.79
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,720.76,553.15
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,682.98,525.39
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,642.49,494.97
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,597.4,460.3
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,550.51,423.3
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,501.21,383.38
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,450.5,341.15
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,396.65,295.87
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,342.64,249.26
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,287.07,200.33
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,229.14,149.86
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,173.12,103.84
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,119.6,65.3
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,67.37,38.98
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,44.99,34.09
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,39.83,29.46
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,34.74,24.71
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,27.74,18.04
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,19.15,7.98
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,9.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,8.26,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,17.42,4.15
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,24.19,14.98
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,33.77,24.08
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,39.29,29.31
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,44.85,34.4
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,57.08,36.81
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,108.59,58.94
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,162.21,96.11
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,221.5,144.36
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,276.87,192.32
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,333.38,241.65
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,388.36,289.21
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,443.22,335.36
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,495.39,377.99
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,546.58,418.36
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,594.56,455.16
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,640.73,489.45
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,682.77,519.86
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,721.68,547.24
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,756.98,572.38
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,789.37,594.8
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,818.17,612.78
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,843.77,628.5
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,863.64,641.59
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,879.95,652.38
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,891.3,660.34
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,898.96,665.98
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,901.69,668.05
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,900.67,667.76
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,894.65,664.24
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,884.89,658.33
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,869.73,648.85
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,850.92,636.96
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,827.32,622.09
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,800.29,604.78
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,768.95,583.57
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,734.57,559.02
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,695.74,530.77
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,654.28,499.92
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,608.84,466.06
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,561.49,429.68
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,510.61,388.79
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,458.5,345.71
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,404.14,300.2
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,349.53,253.25
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,292.56,203.78
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,236.36,155.07
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,176.37,105.7
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,121.72,66.13
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,68.94,39.41
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,45.94,34.77
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,40.36,29.85
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,34.82,24.75
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,27.77,18.02
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,19.16,7.6
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,9.05,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,8.26,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,17.44,3.27
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,24.22,14.93
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,33.81,24.08
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,48.81,37.71
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,66.46,53.54
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,82.57,62.45
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,114.3,82.2
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,152.78,99.38
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,222.69,145.45
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,278.43,193.55
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,335.3,242.89
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,390.18,291.05
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,444.94,338.0
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,497.42,381.22
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,548.92,422.2
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,597.2,459.55
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,643.65,494.38
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,686.33,525.38
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,726.3,553.58
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,762.54,579.89
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,795.85,603.06
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,824.44,621.03
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,849.7,636.64
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,870.3,650.61
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,887.28,662.23
