Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,898.87,670.3
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,906.71,675.96
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,909.91,678.31
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,909.29,678.21
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,901.8,673.87
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,890.6,667.11
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,875.41,657.16
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,856.57,644.78
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,834.36,630.36
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,808.54,613.41
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,776.6,592.62
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,741.62,568.32
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,702.48,539.44
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,660.52,507.84
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,614.61,473.25
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,566.76,436.14
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,515.83,394.84
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,463.54,351.27
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,408.06,304.59
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,352.32,256.43
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,294.93,205.92
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,238.33,156.36
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,177.98,106.57
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,122.99,66.59
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,69.43,39.24
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,45.2,34.27
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,40.0,29.58
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,34.86,24.77
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,27.35,17.61
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,19.97,7.67
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,7.87,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,16.6,1.83
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,23.8,14.47
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,33.8,23.95
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,39.76,29.58
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,45.75,35.05
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,59.63,37.69
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,111.93,60.72
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,166.87,99.0
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,224.56,145.78
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,283.71,196.11
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,341.07,245.09
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,397.03,292.77
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,452.91,339.03
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,506.08,381.78
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,558.2,422.24
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,607.02,458.91
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,653.95,493.01
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,696.16,523.0
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,735.46,550.17
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,771.85,575.89
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,805.27,598.68
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,833.44,615.87
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,858.27,630.79
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,878.51,644.36
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,895.1,655.62
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,906.68,662.39
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,914.51,666.8
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,916.87,669.04
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,915.42,668.91
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,908.21,665.07
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,897.29,658.87
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,881.72,649.29
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,862.54,637.34
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,838.98,622.75
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,812.0,605.76
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,779.48,584.89
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,743.96,560.81
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,704.63,532.58
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,662.77,501.84
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,616.73,467.11
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,568.82,430.05
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,517.33,389.3
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,464.86,346.61
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,409.88,301.47
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,353.45,253.96
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,295.75,204.79
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,239.33,156.73
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,182.39,110.45
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,128.27,71.47
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,75.83,44.4
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,47.2,35.56
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,41.8,30.82
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,36.47,25.92
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,28.51,18.36
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,20.65,7.41
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,7.87,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,16.49,0.47
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,24.44,14.71
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,32.5,22.49
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,38.32,27.94
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,47.87,36.46
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,62.46,39.26
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,113.63,61.96
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,167.25,98.78
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,223.81,143.8
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,280.07,191.17
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,339.37,241.1
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,394.64,287.4
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,449.94,332.47
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,502.88,373.69
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,554.85,412.64
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,602.99,448.35
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,649.38,481.71
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,692.06,511.86
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,732.21,539.55
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,768.37,564.71
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,801.59,586.98
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,829.37,604.46
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,853.76,619.68
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,874.19,633.18
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,891.04,644.43
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,901.73,651.76
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,908.67,656.8
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,911.42,658.84
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,910.43,658.58
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,903.24,654.41
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,892.4,647.95
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,877.41,640.12
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,858.84,629.93
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,835.52,615.3
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,808.83,598.38
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,776.64,576.71
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,741.47,552.07
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,702.53,524.51
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,661.1,494.51
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,615.22,461.29
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,567.54,425.7
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,516.41,385.74
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,464.26,343.81
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,408.68,298.61
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,352.93,252.05
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,295.43,203.52
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,239.25,156.08
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,182.89,110.83
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,129.45,72.57
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,73.41,42.03
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,47.8,35.92
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,42.06,30.9
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,36.37,25.69
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,28.02,17.8
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,19.77,6.1
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,8.26,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,17.25,0.0
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,25.92,15.83
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,34.66,24.32
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,40.74,30.03
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,46.87,35.57
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,62.09,38.81
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,116.34,65.21
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,169.16,101.69
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,225.15,146.18
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,281.06,192.66
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,338.6,240.37
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,394.39,286.41
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,450.35,331.18
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,503.01,372.37
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,554.92,411.65
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,603.24,448.02
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,649.87,482.24
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,692.82,512.56
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,733.44,540.58
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,768.93,565.68
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,801.49,588.05
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,830.18,605.84
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,855.59,621.43
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,875.12,633.94
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,891.06,644.22
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,902.52,650.93
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,910.27,655.34
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,912.6,657.65
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,911.18,657.67
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,903.55,653.74
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,892.26,647.51
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,876.87,639.52
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,857.92,629.17
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,833.93,614.54
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,806.64,597.6
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,774.22,577.27
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,738.89,553.83
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,699.51,525.84
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,657.74,495.48
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,611.9,462.12
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,564.33,426.44
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,513.14,386.14
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,461.04,344.0
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,406.13,299.1
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,350.96,252.78
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,293.79,203.9
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,238.06,156.37
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,182.38,111.29
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,129.68,73.22
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,74.43,42.75
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,48.39,36.43
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,42.32,31.1
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,36.27,25.57
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,27.97,17.68
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,19.75,5.22
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,9.44,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,8.26,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,17.27,0.0
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,25.94,15.99
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,34.7,24.76
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,40.78,30.57
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,46.91,36.21
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,68.1,48.37
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,84.65,65.81
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,106.8,83.17
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,131.69,102.55
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,185.36,142.14
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,252.83,193.2
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,344.22,259.59
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,453.69,341.36
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,506.45,383.1
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,558.31,423.06
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,606.84,459.24
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,653.68,493.01
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,695.46,522.5
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,734.34,549.21
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,770.22,574.03
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,803.26,596.18
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,831.45,613.34
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,856.31,628.25
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,876.44,641.28
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,893.05,652.1
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,904.4,658.33
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,912.09,662.28
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,914.38,663.63
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,912.98,662.74
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,906.21,659.03
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,895.79,653.06
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,880.91,644.24
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,862.46,633.13
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,839.23,618.84
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,812.6,602.24
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,780.19,580.59
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,744.86,556.06
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,706.04,528.94
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,664.56,499.23
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,618.43,465.77
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,570.54,430.02
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,519.68,390.33
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,467.52,348.43
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,411.86,303.28
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,355.91,256.57
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,298.03,207.08
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,241.21,158.49
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,184.36,112.28
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,130.42,73.06
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,77.92,44.9
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,46.42,34.87
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,40.62,29.76
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,34.87,24.47
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,26.48,16.46
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,18.17,3.41
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,8.65,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,7.47,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,15.64,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,24.37,14.33
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,33.17,23.0
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,39.31,28.78
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,45.5,34.39
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,63.14,38.28
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,118.27,65.78
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,171.72,102.87
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,228.36,147.76
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,284.77,194.4
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,342.59,241.93
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,398.75,287.47
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,454.95,331.44
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,508.1,371.22
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,560.35,408.68
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,608.84,443.43
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,655.64,475.94
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,698.1,505.2
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,738.01,532.1
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,774.22,556.53
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,807.55,578.29
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,836.21,595.75
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,861.59,611.09
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,881.49,624.22
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,897.83,635.22
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,909.28,643.24
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,917.02,649.05
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,919.34,651.55
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,917.93,651.8
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,909.07,647.41
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,896.62,640.81
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,881.36,631.95
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,862.58,620.84
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,838.65,606.79
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,811.39,590.44
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,779.15,570.41
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,744.01,547.49
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,704.95,520.55
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,663.41,491.19
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,616.95,458.26
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,568.82,423.05
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,518.33,384.32
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,467.43,344.02
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,411.3,299.12
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,355.37,253.11
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,297.96,204.8
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,241.81,157.54
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,185.4,112.62
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,128.47,71.45
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,76.14,43.01
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,47.66,35.47
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,41.56,30.15
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,35.5,24.64
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,26.38,16.08
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,17.27,1.72
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,8.26,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,6.69,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,12.99,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,24.02,13.84
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,35.08,24.58
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,45.76,34.33
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,54.13,41.88
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,72.06,47.19
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,118.44,71.05
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,167.41,105.55
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,220.23,147.43
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,272.44,190.55
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,326.76,235.31
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,380.0,278.93
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,435.34,322.87
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,486.57,362.72
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,537.57,401.18
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,584.73,435.77
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,630.64,468.48
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,668.33,494.34
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,702.34,517.03
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,737.7,541.51
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,770.66,563.99
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,799.61,582.48
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,825.85,598.93
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,845.2,611.44
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,861.32,621.86
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,873.97,628.89
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,883.28,633.84
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,885.89,635.86
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,885.01,635.79
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,867.01,625.21
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,860.53,622.26
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,845.82,614.65
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,827.84,604.94
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,806.13,591.88
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,781.13,576.32
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,749.87,556.04
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,715.95,533.5
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,678.94,507.58
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,644.29,482.55
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,598.58,449.52
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,551.46,414.54
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,502.05,376.2
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,451.39,335.76
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,397.2,292.18
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,343.47,247.74
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,288.52,201.43
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,234.43,155.62
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,176.61,108.86
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,125.09,71.17
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,75.37,43.36
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,47.24,35.4
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,40.84,29.78
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,34.45,23.93
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,25.42,15.3
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,16.38,0.0
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,7.87,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,6.69,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,13.92,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,22.63,12.67
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,31.38,21.57
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,37.5,27.38
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,43.66,33.01
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,76.45,53.34
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,109.2,80.43
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,147.91,97.93
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,222.69,147.25
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,277.21,193.4
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,333.32,240.71
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,388.25,286.8
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,443.37,331.66
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,494.76,372.33
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,545.36,411.01
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,592.9,446.46
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,638.8,479.68
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,680.54,509.42
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,719.92,536.84
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,755.2,561.59
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,787.63,583.23
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,815.43,600.61
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,840.01,615.8
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,859.16,628.2
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,874.8,638.4
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,885.2,644.43
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,891.97,648.2
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,893.79,650.98
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,891.96,651.51
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,882.49,645.83
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,869.55,637.99
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,854.25,628.27
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,835.57,616.36
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,812.27,601.72
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,785.75,584.87
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,754.01,564.67
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,719.52,541.5
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,681.26,514.34
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,640.66,484.86
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,595.58,451.88
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,548.93,416.77
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,499.54,377.92
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,449.86,337.7
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,395.83,293.71
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,342.14,248.73
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,286.78,201.3
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,232.91,155.13
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,178.8,110.95
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,124.36,70.52
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,74.68,42.63
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,46.42,34.84
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,40.02,29.12
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,33.63,23.19
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,24.57,14.48
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,15.53,0.0
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,7.47,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,6.29,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,12.99,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,23.23,12.96
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,33.4,23.26
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,40.87,30.3
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,48.29,37.07
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,67.67,42.47
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,114.71,67.15
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,164.48,103.06
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,217.93,146.37
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,270.93,191.06
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,328.16,238.92
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,381.47,283.44
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,435.42,327.21
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,486.67,367.84
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,537.58,406.95
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,584.97,442.34
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,626.52,472.67
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,668.16,502.2
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,707.84,529.61
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,742.39,553.98
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,774.3,576.01
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,802.44,594.49
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,827.66,611.0
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,847.39,623.89
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,863.79,634.66
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,875.88,641.42
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,884.55,646.02
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,887.16,649.29
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,886.21,650.37
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,880.42,647.1
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,871.07,641.57
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,855.69,631.74
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,836.9,619.71
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,814.58,605.69
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,788.91,589.35
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,757.7,569.71
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,723.7,546.79
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,685.74,519.58
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,645.19,489.9
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,600.2,457.08
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,553.55,422.02
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,504.24,383.06
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,453.67,341.97
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,399.88,297.76
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,345.87,252.14
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,289.94,203.75
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,234.96,156.13
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,179.53,110.46
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,127.05,71.38
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,75.66,42.19
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,45.13,33.71
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,36.18,25.83
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,30.76,20.8
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,22.74,12.93
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,14.82,0.0
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,7.08,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,6.29,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,13.15,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,21.5,11.44
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,29.96,20.36
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,35.79,25.95
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,41.68,31.4
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,74.06,51.43
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,97.62,74.65
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,134.66,99.93
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,186.28,137.68
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,253.03,183.04
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,340.42,247.63
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,397.13,295.44
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,452.7,341.18
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,504.81,382.95
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,555.98,422.64
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,604.22,460.07
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,650.74,495.35
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,693.52,526.2
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,733.95,554.67
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,769.53,579.92
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,802.2,601.62
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,829.88,619.05
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,854.2,634.17
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,873.71,646.95
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,889.65,657.44
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,900.68,664.76
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,908.0,669.75
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,910.28,672.44
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,908.82,672.8
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,901.55,668.49
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,890.61,661.84
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,875.55,651.79
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,856.91,639.43
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,833.03,623.91
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,805.76,606.09
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,774.31,586.16
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,739.89,562.85
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,700.97,534.79
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,659.47,504.24
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,614.0,470.71
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,566.67,434.77
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,516.07,394.61
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,464.25,352.27
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,409.73,307.2
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,355.06,260.64
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,296.56,209.75
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,240.24,160.5
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,182.98,112.75
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,128.52,71.63
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,75.71,41.49
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,43.83,33.01
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,38.26,27.93
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,30.17,20.45
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,22.05,12.35
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,14.05,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,6.69,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,5.9,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,11.8,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,20.7,10.61
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,29.2,19.74
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,35.07,25.4
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,44.42,33.94
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,64.31,43.5
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,74.79,57.93
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,103.32,80.64
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,135.6,106.23
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,175.9,137.16
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,226.56,176.62
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,328.45,251.69
