Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,456.4,348.25
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,509.01,390.1
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,560.77,430.29
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,609.52,466.9
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,656.53,501.04
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,699.28,531.44
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,739.39,559.22
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,775.58,584.69
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,808.84,606.71
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,837.36,624.27
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,862.56,639.55
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,882.62,652.65
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,899.09,663.48
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,910.17,669.56
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,917.52,673.31
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,919.81,675.18
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,918.32,674.71
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,910.64,670.28
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,899.29,663.56
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,883.69,655.36
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,864.51,644.76
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,840.91,629.9
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,813.88,612.68
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,781.05,592.48
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,745.29,568.89
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,706.56,541.17
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,665.2,510.86
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,618.62,476.79
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,570.3,440.28
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,519.09,399.53
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,466.76,356.62
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,411.37,310.59
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,355.96,263.16
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,297.07,211.68
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,240.51,162.01
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,183.83,114.42
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,130.08,73.55
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,77.57,43.18
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,45.32,34.45
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,35.92,25.98
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,30.05,20.41
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,21.98,12.17
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,14.02,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,6.69,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,5.9,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,11.8,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,21.4,10.87
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,30.62,20.93
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,36.76,26.88
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,42.97,32.64
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,64.01,43.27
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,72.01,55.59
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,97.04,75.68
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,125.26,98.13
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,164.51,128.42
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,213.36,166.5
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,245.91,192.01
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,279.8,218.23
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,411.78,318.8
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,560.88,430.65
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,609.24,467.36
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,655.96,502.65
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,698.53,533.05
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,738.41,560.79
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,774.55,586.5
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,807.84,608.67
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,836.45,626.39
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,861.8,641.86
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,882.07,655.16
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,898.8,666.19
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,910.21,672.5
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,917.93,676.47
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,920.18,678.26
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,918.69,677.73
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,911.8,673.75
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,901.25,667.45
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,885.72,659.18
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,866.65,648.54
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,842.36,633.08
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,814.72,615.29
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,782.44,595.03
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,747.23,571.34
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,707.81,543.03
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,665.93,512.25
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,619.73,478.4
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,571.82,442.14
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,520.05,401.07
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,467.36,357.98
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,412.56,312.41
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,357.28,265.12
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,299.24,214.41
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,242.7,164.88
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,186.32,117.62
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,133.16,77.1
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,77.73,43.73
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,45.29,34.4
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,38.75,28.43
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,32.24,22.25
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,23.46,13.12
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,14.78,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,7.08,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,11.8,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,22.15,11.1
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,32.12,22.17
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,38.97,28.79
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,45.86,35.18
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,59.41,39.29
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,59.27,44.85
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,72.53,55.84
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,85.96,66.77
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,100.68,78.59
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,115.56,90.35
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,143.3,112.25
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,172.34,134.93
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,229.45,179.47
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,286.18,222.9
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,357.33,277.36
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,425.92,329.01
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,595.32,457.14
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,749.28,569.42
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,786.11,592.89
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,820.07,613.78
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,848.95,631.48
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,874.53,646.93
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,895.01,659.78
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,911.9,670.33
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,923.38,676.61
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,931.13,680.57
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,933.38,681.9
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,931.85,680.92
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,922.81,673.86
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,910.14,664.62
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,893.76,654.81
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,873.85,642.71
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,849.64,627.75
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,822.12,610.51
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,789.17,589.48
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,753.36,564.96
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,713.08,536.75
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,670.46,506.21
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,623.51,472.46
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,574.95,436.46
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,524.94,397.51
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,471.49,354.83
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,415.41,309.44
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,359.72,263.0
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,301.55,213.46
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,245.32,165.37
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,185.78,116.83
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,132.64,77.0
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,81.25,46.74
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,48.74,36.95
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,41.98,30.89
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,35.26,24.57
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,24.56,13.55
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,12.95,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,6.69,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,11.02,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,22.09,10.5
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,32.8,22.53
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,40.36,29.76
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,47.92,36.72
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,74.52,51.44
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,88.62,67.95
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,124.5,93.74
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,169.39,126.83
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,213.57,160.33
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,260.92,196.23
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,354.32,263.96
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,462.58,343.16
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,516.81,384.63
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,567.88,423.15
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,616.33,458.69
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,663.2,492.17
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,706.91,523.17
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,748.4,552.02
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,784.35,577.22
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,817.47,599.18
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,846.43,617.67
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,872.14,633.98
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,892.33,647.95
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,908.99,659.73
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,920.34,668.15
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,928.0,674.27
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,930.63,678.09
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,929.53,679.61
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,923.82,677.29
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,914.37,672.53
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,898.7,664.24
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,879.46,653.58
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,854.67,638.21
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,826.59,620.51
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,793.79,600.31
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,758.07,576.62
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,717.82,548.04
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,675.18,517.02
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,628.58,482.86
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,580.3,446.39
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,530.16,406.64
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,476.33,362.92
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,419.48,316.2
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,363.02,268.42
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,304.32,217.59
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,247.11,167.82
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,190.01,120.24
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,133.02,76.63
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,80.41,45.22
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,46.0,34.7
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,39.48,28.75
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,33.03,22.6
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,23.04,11.99
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,12.59,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,6.29,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,10.23,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,21.71,9.8
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,32.88,22.7
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,40.05,29.67
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,47.25,36.38
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,51.8,32.52
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,39.79,28.32
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,51.38,38.04
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,62.9,47.52
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,78.93,60.62
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,95.15,73.67
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,101.17,78.35
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,107.21,83.03
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,131.13,102.02
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,155.6,121.2
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,194.41,151.9
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,234.5,183.26
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,281.89,219.63
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,322.05,249.91
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,343.82,266.17
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,365.77,282.55
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,480.33,370.36
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,599.41,458.8
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,684.13,522.1
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,784.79,595.25
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,794.97,602.16
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,802.67,607.98
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,877.81,665.25
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,922.66,696.79
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,914.86,691.25
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,903.46,683.75
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,887.17,672.99
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,867.39,659.9
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,843.65,644.09
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,816.53,625.91
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,784.1,603.94
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,748.81,578.68
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,709.17,549.77
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,667.08,518.41
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,620.49,483.68
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,572.26,446.66
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,521.08,405.43
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,469.76,362.87
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,413.78,316.14
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,358.09,268.3
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,300.5,217.61
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,244.29,167.93
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,187.21,119.66
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,130.31,75.4
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,78.42,43.85
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,43.73,33.13
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,37.15,27.06
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,30.62,20.77
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,21.74,10.75
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,9.44,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,20.85,8.61
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.97,21.86
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,40.33,29.97
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,48.66,37.77
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,53.43,34.02
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,41.33,29.77
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,49.45,36.64
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,57.58,43.42
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,67.58,51.59
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,77.62,59.67
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,86.59,66.9
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,95.62,74.12
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,110.81,86.17
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,126.19,98.22
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,169.49,132.61
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,214.12,167.39
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,277.93,216.6
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,335.94,260.27
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,453.27,349.84
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,577.95,441.59
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,733.96,556.67
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,865.54,648.77
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,885.06,660.54
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,901.17,671.22
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,912.5,677.53
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,920.31,681.62
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,921.93,683.04
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,919.97,682.25
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,912.29,676.92
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,901.07,669.33
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,885.08,660.76
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,865.7,649.91
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,839.85,633.37
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,811.05,614.76
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,786.93,598.49
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,750.0,572.64
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,708.13,542.99
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,664.41,511.26
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,617.0,476.6
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,568.33,439.96
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,515.63,398.37
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,462.06,355.02
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,406.22,309.4
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,351.29,263.23
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,294.36,214.42
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,240.03,167.64
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,185.43,122.45
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,135.19,83.98
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,87.43,54.45
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,52.87,40.99
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,43.77,32.68
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,34.67,24.07
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,22.27,10.53
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,10.23,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,20.1,7.41
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,31.9,21.72
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,43.25,32.5
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,52.17,40.87
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,63.85,43.28
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,60.67,46.22
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,72.18,55.79
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,83.81,65.28
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,90.28,70.31
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,96.72,75.25
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,120.52,94.32
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,144.94,113.61
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,185.46,145.53
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,235.09,184.13
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,330.05,258.24
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,424.06,329.97
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,589.77,456.54
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,747.41,572.59
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,783.28,596.84
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,816.38,618.64
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,844.91,636.4
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,870.24,651.91
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,890.12,664.59
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,906.51,675.01
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,917.18,680.84
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,924.21,684.37
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,926.29,685.62
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,924.7,684.6
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,916.41,679.69
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,904.59,672.54
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,888.83,662.84
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,869.63,650.86
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,844.96,635.16
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,817.09,617.24
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,784.69,597.18
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,749.51,573.65
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,709.51,545.23
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,672.68,518.26
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,624.87,483.38
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,575.6,446.33
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,523.15,404.98
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,470.07,361.85
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,413.76,315.59
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,358.05,268.39
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,298.62,216.93
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,243.02,168.36
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,186.3,120.83
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,133.59,80.07
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,83.15,48.81
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,48.57,37.2
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,40.66,29.93
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,32.75,22.34
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,20.25,8.4
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,10.23,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,8.65,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,18.89,5.87
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,28.95,19.12
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,35.91,25.96
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,42.93,32.51
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,75.05,42.34
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,127.68,73.68
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,161.52,112.53
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,157.29,121.27
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,241.89,179.92
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,360.87,269.4
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,418.38,317.92
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,475.38,364.67
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,529.41,407.53
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,582.72,448.18
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,633.08,485.11
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,681.8,519.45
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,724.99,549.02
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,765.59,575.88
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,802.78,601.11
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,837.07,623.55
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,866.14,641.2
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,891.9,656.61
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,912.51,669.92
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,929.5,680.96
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,941.43,688.01
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,949.59,692.72
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,951.74,694.48
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,950.03,693.9
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,943.19,688.75
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,932.54,681.26
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,915.92,671.28
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,895.64,658.96
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,870.92,643.68
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,842.76,626.05
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,809.09,604.57
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,772.47,580.45
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,730.81,551.33
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,686.74,519.81
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,638.99,485.54
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,589.52,448.91
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,536.03,407.27
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,481.83,363.85
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,425.19,317.93
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,367.82,270.03
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,307.96,218.84
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,250.06,169.0
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,191.55,120.76
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,133.61,76.4
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,80.54,44.12
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,43.68,32.47
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,36.69,26.15
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,29.75,19.53
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,19.71,7.09
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,9.44,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,7.87,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,18.44,4.63
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,28.85,18.87
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,35.74,25.68
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,42.71,32.17
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,75.9,42.91
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,127.62,74.06
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,161.31,111.79
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,159.22,121.38
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,241.43,178.04
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,356.2,263.24
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,412.67,310.03
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,469.65,355.99
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,522.46,397.35
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,575.77,437.58
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,624.76,473.68
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,672.16,507.58
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,716.92,539.15
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,759.69,568.63
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,796.22,593.5
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,829.87,615.89
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,858.9,634.37
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,884.59,650.6
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,904.62,663.96
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,921.04,675.05
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,932.46,683.4
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,940.13,689.38
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,942.21,691.41
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,940.49,691.07
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,934.04,688.06
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,923.8,682.59
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,907.69,672.59
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,887.95,660.22
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,862.93,644.56
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,834.53,626.52
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,800.97,605.73
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,764.48,582.37
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,723.72,553.18
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,680.52,521.55
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,632.97,486.74
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,583.73,449.6
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,531.06,407.89
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,477.52,364.28
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,420.85,317.61
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,363.6,269.14
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,304.3,217.68
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,246.49,167.19
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,188.63,118.64
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,134.33,76.68
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,81.26,44.14
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,39.99,29.24
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,33.65,23.48
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,27.4,17.44
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,18.1,5.05
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,8.65,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,13.74,1.19
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,28.05,18.13
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,34.97,25.01
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,41.97,31.54
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,76.96,43.25
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,128.77,74.78
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,173.52,115.73
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,204.52,147.42
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,272.61,197.08
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,357.96,261.39
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,414.33,307.2
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,471.21,352.13
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,524.19,392.46
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,578.01,431.97
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,627.11,466.7
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,674.62,499.16
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,718.33,528.72
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,759.83,556.08
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,796.7,579.97
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,830.7,601.53
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,859.21,618.31
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,884.37,632.94
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,904.29,646.29
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,920.61,657.5
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,931.1,664.55
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,937.82,669.26
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,939.85,671.72
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,938.11,671.89
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,930.88,669.22
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,919.96,664.18
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,903.55,655.05
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,883.57,643.59
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,858.17,628.89
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,829.56,611.86
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,796.53,592.12
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,760.61,569.63
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,719.34,540.9
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,675.91,509.95
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,628.59,476.18
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,579.7,440.19
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,529.06,400.88
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,474.93,357.85
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,417.85,311.94
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,361.34,265.09
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,302.7,215.39
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,243.89,165.37
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,186.65,118.47
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,133.42,77.9
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,82.34,46.49
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,46.32,34.56
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,38.33,27.36
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,30.35,19.71
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,17.59,3.42
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,7.08,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,13.81,0.2
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,29.44,19.18
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,37.79,27.4
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,46.12,35.15
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,80.41,47.31
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,130.17,78.53
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,171.47,117.45
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,195.81,144.04
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,268.01,197.68
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,354.43,264.08
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,410.41,310.41
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,467.14,355.97
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,521.2,398.05
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,575.07,438.54
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,624.67,475.85
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,667.66,507.71
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,711.46,538.38
