Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,753.31,566.92
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,789.68,591.6
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,823.29,613.63
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,852.28,631.29
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,878.1,646.8
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,898.02,659.68
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,914.45,670.39
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,925.98,677.24
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,933.85,681.81
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,935.81,683.46
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,934.05,682.85
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,925.95,678.7
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,914.23,672.25
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,898.46,663.6
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,879.19,652.67
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,853.92,636.84
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,825.39,618.78
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,792.29,597.13
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,756.39,572.81
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,716.26,544.38
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,673.79,513.65
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,626.13,479.34
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,580.22,445.17
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,527.32,403.96
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,473.69,360.95
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,416.71,314.77
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,360.31,267.59
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,301.98,217.5
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,245.43,168.5
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,185.36,118.43
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,131.73,76.85
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,80.21,44.52
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,42.61,31.61
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,35.28,24.86
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,27.99,17.7
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,13.73,0.11
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,13.71,0.0
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,27.86,17.75
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,36.68,26.41
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,45.47,34.55
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,68.64,45.43
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,67.82,51.85
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,82.12,63.67
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,96.61,75.39
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,125.28,98.05
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,159.76,125.22
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,229.07,179.05
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,302.59,235.58
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,431.51,333.81
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,574.57,440.55
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,624.55,476.31
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,673.29,510.76
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,720.22,543.58
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,758.63,570.01
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,795.36,594.99
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,829.33,617.23
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,857.5,635.52
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,882.4,651.69
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,902.61,664.79
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,919.35,675.72
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,930.34,681.66
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,937.69,685.35
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,939.58,686.96
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,937.8,686.31
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,928.34,680.77
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,915.36,673.05
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,898.94,664.41
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,879.08,653.48
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,854.6,638.15
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,826.9,620.59
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,793.87,598.95
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,758.11,574.27
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,724.14,549.98
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,679.93,518.08
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,631.33,483.23
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,581.38,446.31
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,528.35,405.11
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,474.83,362.32
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,417.32,315.93
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,359.07,267.57
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,300.39,217.88
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,243.98,169.53
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,187.12,122.13
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,134.61,81.31
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,84.06,49.08
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,46.96,35.51
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,37.84,27.14
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,28.66,18.18
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,14.12,0.0
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,13.72,0.0
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,27.86,17.7
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,37.07,26.83
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,46.23,35.35
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,84.06,56.78
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,104.77,78.16
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,132.33,100.25
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,161.63,124.17
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,247.03,184.94
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,362.77,272.12
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,419.43,319.01
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,476.83,365.17
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,531.44,407.87
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,585.76,448.88
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,635.8,485.74
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,678.92,516.78
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,722.68,547.36
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,764.3,575.69
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,800.78,600.75
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,834.47,623.3
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,863.53,641.44
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,889.4,657.42
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,908.9,670.05
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,924.88,680.47
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,936.8,688.76
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,945.07,694.77
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,946.95,696.3
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,945.09,695.52
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,938.58,691.8
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,928.31,685.72
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,912.23,675.48
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,892.57,662.97
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,867.71,646.98
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,839.52,628.75
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,805.77,606.35
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,769.12,581.56
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,728.27,552.67
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,685.03,521.46
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,637.15,486.87
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,587.68,450.08
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,537.24,410.56
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,482.83,366.95
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,424.81,319.33
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,367.35,270.92
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,307.9,220.24
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,250.4,170.79
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,189.33,120.2
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,134.69,77.98
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,82.07,44.96
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,42.74,31.39
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,34.57,24.0
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,26.42,15.97
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,12.96,0.0
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,13.34,0.0
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,27.1,16.84
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,35.15,25.0
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,43.22,32.53
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,82.69,46.98
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,134.21,80.22
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,187.33,122.02
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,244.69,170.21
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,303.75,220.35
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,362.91,269.72
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,419.54,316.59
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,476.81,362.42
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,531.19,404.58
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,585.2,445.0
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,631.48,478.96
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,679.57,513.13
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,723.51,543.57
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,765.48,571.91
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,802.08,595.84
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,835.83,617.76
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,864.38,634.93
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,889.68,649.9
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,909.88,662.84
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,926.5,673.55
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,937.62,681.3
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,945.03,686.77
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,947.35,688.61
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,945.88,688.14
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,933.31,680.57
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,917.17,670.81
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,900.92,661.03
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,881.21,648.97
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,857.49,634.24
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,830.37,617.19
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,796.69,595.29
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,760.21,570.95
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,720.37,543.25
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,677.99,513.08
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,630.33,479.03
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,584.52,445.19
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,531.85,404.44
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,478.25,361.78
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,420.7,315.52
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,363.74,268.25
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,304.97,218.09
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,247.95,168.95
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,187.27,118.88
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,132.98,76.94
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,80.77,43.89
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,41.16,29.99
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,33.34,22.84
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,25.59,14.97
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,12.58,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,25.64,15.4
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,33.03,23.02
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,40.49,29.98
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,80.67,52.99
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,91.5,69.27
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,113.19,86.81
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,135.88,105.18
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,163.99,127.37
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,193.9,150.73
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,329.5,253.19
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,487.22,372.19
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,541.73,414.21
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,595.57,454.85
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,646.12,491.74
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,695.03,526.29
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,734.1,552.91
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,768.77,575.86
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,805.06,599.87
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,838.57,621.33
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,868.14,639.22
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,894.66,655.02
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,914.57,667.77
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,930.93,678.34
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,942.78,686.07
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,950.97,691.57
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,952.31,692.76
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,949.9,691.68
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,939.77,685.69
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,926.06,677.49
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,909.22,667.3
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,888.91,654.85
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,863.14,638.74
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,834.2,620.47
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,800.21,599.82
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,763.47,576.46
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,722.42,547.66
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,685.07,520.68
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,636.2,485.83
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,585.93,448.86
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,531.71,406.92
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,477.11,363.42
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,419.65,317.06
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,361.48,268.76
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,302.43,218.39
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,245.7,169.57
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,187.93,121.83
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,134.71,80.59
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,83.94,48.01
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,45.53,33.87
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,36.33,25.48
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,27.1,16.04
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,12.63,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,13.39,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,27.17,16.7
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,36.05,25.93
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,44.93,34.28
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,68.86,44.86
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,61.4,46.83
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,74.54,57.82
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,87.83,68.72
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,105.48,82.8
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,123.64,97.04
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,132.78,103.96
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,141.97,110.85
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,206.07,161.51
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,269.33,210.3
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,353.99,275.02
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,435.7,335.95
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,626.75,479.34
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,797.23,601.5
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,834.61,624.74
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,869.0,647.13
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,897.46,664.73
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,922.36,679.95
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,943.07,693.29
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,960.06,704.31
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,970.6,711.72
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,977.24,716.76
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,979.04,717.81
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,976.94,716.49
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,967.45,710.95
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,954.19,703.09
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,937.15,692.37
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,916.47,679.32
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,889.35,662.01
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,858.98,642.5
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,824.23,621.14
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,786.61,597.45
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,743.89,567.32
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,698.82,534.86
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,649.3,499.31
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,601.88,464.09
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,546.87,421.31
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,491.09,376.64
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,431.93,328.58
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,373.44,279.53
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,312.76,227.29
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,254.12,176.24
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,192.13,124.2
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,136.78,80.66
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,83.09,46.04
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,41.95,31.01
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,33.34,23.09
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,24.77,13.97
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,12.2,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,12.6,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,25.16,14.7
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,36.98,26.46
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,46.87,35.67
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,72.48,48.36
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,70.06,53.72
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,85.39,66.32
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,101.2,79.08
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,139.51,109.41
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,179.84,141.2
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,215.08,168.76
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,252.85,198.02
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,322.3,251.55
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,400.84,310.88
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,537.67,414.62
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,687.63,524.19
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,729.98,552.1
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,769.68,578.31
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,807.01,604.02
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,841.71,626.71
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,871.09,644.53
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,897.31,660.2
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,904.35,664.55
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,920.95,675.49
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,931.44,681.08
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,938.4,684.5
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,940.0,685.42
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,938.03,684.19
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,929.34,679.18
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,917.16,672.03
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,900.25,662.69
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,892.95,659.82
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,866.94,643.55
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,837.8,625.24
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,802.42,602.08
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,764.45,576.01
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,722.22,546.46
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,677.97,514.88
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,628.69,479.87
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,578.31,442.98
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,524.86,401.85
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,470.46,358.82
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,412.76,312.71
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,356.21,266.1
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,297.7,216.57
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,241.82,168.8
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,185.33,122.16
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,133.88,82.2
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,84.63,50.03
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,46.82,34.9
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,33.89,23.26
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,23.56,12.43
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,12.2,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,12.19,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,24.29,13.69
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,34.22,23.93
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,47.62,36.14
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,86.76,57.44
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,111.55,80.13
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,146.57,108.15
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,182.79,137.72
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,220.62,169.0
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,259.56,200.62
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,355.36,273.5
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,472.84,362.52
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,526.93,403.72
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,580.68,443.69
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,630.9,479.83
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,679.99,514.06
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,725.93,545.71
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,762.26,570.34
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,798.28,594.18
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,831.63,615.86
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,860.44,633.73
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,886.14,649.51
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,906.39,662.53
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,923.22,673.42
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,934.29,679.35
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,941.77,683.09
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,942.9,684.19
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,940.38,683.1
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,928.31,676.37
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,912.79,667.49
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,895.86,658.58
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,888.35,655.94
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,862.36,639.62
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,833.26,621.28
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,798.41,599.72
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,760.97,575.03
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,718.46,545.16
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,674.0,513.28
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,624.88,478.23
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,574.67,441.32
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,521.32,400.12
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,467.17,357.15
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,409.36,310.85
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,352.85,264.19
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,294.61,215.31
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,239.26,168.2
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,183.3,121.76
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,132.53,82.1
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,83.9,50.11
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,44.03,32.6
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,33.37,22.79
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,22.73,11.21
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,11.8,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,12.98,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,24.92,13.98
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,35.16,24.8
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,47.65,36.3
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,76.86,52.32
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,79.35,60.84
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,97.52,75.61
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,119.02,92.99
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,154.7,121.12
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,194.57,152.56
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,260.79,204.13
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,338.58,264.09
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,450.35,349.44
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,579.26,445.58
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,627.04,479.57
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,674.82,513.11
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,712.14,537.91
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,742.07,557.05
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,778.89,582.48
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,813.49,606.0
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,839.77,622.29
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,862.92,636.37
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,882.94,649.75
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,899.86,661.03
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,908.78,666.94
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,914.24,670.67
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,915.65,672.0
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,913.68,671.18
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,903.84,665.14
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,890.76,657.02
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,873.08,646.77
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,852.37,634.42
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,825.0,616.55
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,795.07,596.75
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,760.67,573.29
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,724.2,548.07
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,682.78,519.19
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,639.95,488.71
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,591.97,454.47
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,543.54,418.98
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,492.07,380.33
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,435.74,336.86
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,381.28,293.43
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,328.8,250.44
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,274.68,205.01
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,223.63,161.79
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,172.29,119.75
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,126.36,83.94
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,82.81,53.84
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,48.51,36.57
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,34.54,23.79
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,20.36,8.81
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,10.62,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,11.41,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,21.87,11.29
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,36.04,25.56
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,52.54,40.71
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,80.44,56.85
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,93.02,70.57
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,117.81,90.56
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,144.84,112.5
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,228.68,175.6
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,336.09,258.62
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,388.04,300.7
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,441.78,343.19
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,497.24,385.72
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,547.41,423.1
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,595.29,457.81
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,642.7,491.24
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,683.86,519.3
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,723.3,545.53
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,759.69,570.7
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,794.08,594.21
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,820.49,610.76
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,844.06,625.28
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,864.16,638.78
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,881.34,650.32
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,890.02,655.34
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,895.45,658.28
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,896.75,659.51
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,894.81,658.67
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,890.08,656.34
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,881.97,651.78
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,864.96,642.24
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,844.97,630.65
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,817.5,612.56
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,787.57,592.61
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,752.83,568.8
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,716.13,543.31
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,673.99,513.52
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,630.65,482.35
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,583.24,448.46
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,535.47,413.4
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,478.93,370.98
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,428.43,331.83
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,374.49,288.87
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,322.6,246.45
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,269.14,201.76
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,219.06,159.56
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,168.88,118.54
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,124.01,83.47
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,80.48,52.82
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,47.65,35.77
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,32.69,22.11
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,17.49,5.96
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,9.05,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,10.62,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,20.42,9.9
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,35.25,24.88
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,53.04,37.25
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,89.77,59.55
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,133.59,91.58
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,125.07,92.55
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,88.1,68.63
