Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,106.23,83.13
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,124.99,97.82
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,155.08,121.57
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,193.52,151.71
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,245.97,192.48
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,302.48,235.7
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,359.12,278.8
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,408.2,315.7
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,571.89,439.65
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,734.23,557.08
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,770.71,580.23
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,805.05,602.59
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,833.95,621.38
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,860.19,638.21
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,880.04,651.51
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,896.79,662.75
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,908.01,670.6
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,915.9,676.39
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,917.22,677.54
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,915.12,676.59
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,900.5,667.48
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,882.7,655.95
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,865.17,645.67
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,844.69,633.27
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,820.29,617.27
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,793.1,599.17
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,757.92,574.89
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,720.74,548.89
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,680.77,520.6
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,639.02,490.48
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,591.27,456.12
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,543.07,420.52
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,492.14,381.17
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,441.25,340.83
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,381.14,293.08
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,328.36,249.79
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,274.32,204.67
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,223.12,161.38
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,170.9,118.37
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,124.17,81.69
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,80.3,51.19
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,45.16,33.56
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,31.37,20.87
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,17.36,4.77
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,11.02,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,21.11,10.01
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,34.93,24.53
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,53.31,36.66
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,91.19,59.28
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,136.77,92.64
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,142.72,105.86
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,122.09,95.77
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,164.41,129.32
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,218.97,172.83
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,246.13,194.57
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,272.78,215.4
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,327.58,258.0
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,387.42,303.77
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,522.65,408.19
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,660.07,511.09
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,698.05,536.06
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,732.72,558.67
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,769.08,584.18
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,803.38,607.93
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,832.65,626.88
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,859.39,643.92
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,879.49,657.5
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,896.53,669.05
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,907.6,675.75
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,915.39,680.3
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,916.63,681.4
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,914.5,680.36
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,910.01,678.29
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,901.94,673.85
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,884.18,663.58
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,863.31,650.98
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,837.12,633.61
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,808.13,614.11
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,772.57,589.44
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,734.86,562.92
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,693.12,533.3
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,649.77,501.91
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,600.97,466.52
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,551.62,429.76
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,498.79,389.34
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,446.25,347.94
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,390.24,302.69
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,331.26,253.96
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,275.74,206.76
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,223.57,162.0
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,170.85,118.19
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,123.72,80.93
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,79.09,49.99
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,43.79,32.45
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,30.3,19.91
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,16.62,2.88
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,8.65,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,10.62,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,20.34,8.97
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,33.62,23.34
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,52.81,35.36
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,91.03,57.91
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,137.11,91.66
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,136.48,100.7
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,103.47,81.14
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,125.87,99.2
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,154.21,121.9
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,174.4,137.76
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,194.95,153.67
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,277.79,218.9
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,360.02,282.17
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,430.51,335.22
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,494.9,382.82
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,617.67,474.83
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,746.34,567.88
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,782.2,592.15
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,815.8,615.3
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,844.02,633.65
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,869.4,649.82
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,889.46,663.01
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,906.37,674.19
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,916.35,681.21
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,922.92,686.11
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,924.59,687.49
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,922.8,686.71
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,903.81,674.68
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,881.47,659.61
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,863.92,649.24
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,843.43,636.71
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,819.06,620.58
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,791.9,602.34
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,756.77,577.89
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,719.67,551.74
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,679.75,523.46
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,638.05,493.3
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,589.67,458.18
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,540.93,421.89
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,490.36,383.25
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,434.4,339.36
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,379.23,294.77
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,326.11,250.72
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,272.53,205.09
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,221.77,161.47
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,169.62,118.26
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,123.11,81.51
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,79.25,50.64
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,43.7,32.31
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,29.52,19.09
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,15.12,0.22
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,7.87,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,10.62,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,20.47,8.5
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,31.79,21.71
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,51.43,32.64
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,63.22,41.08
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,48.18,35.42
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,59.72,45.14
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,71.39,54.77
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,73.85,56.55
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,76.26,58.24
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,115.5,90.14
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,156.23,122.58
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,182.76,143.17
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,219.37,171.45
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,238.84,186.22
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,258.61,201.17
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,402.39,312.44
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,558.28,427.07
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,699.67,530.45
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,837.24,626.86
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,866.24,643.46
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,892.27,659.09
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,912.02,671.87
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,928.43,682.58
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,939.54,689.1
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,947.1,693.42
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,947.83,694.28
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,944.95,692.94
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,933.55,686.13
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,918.71,677.21
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,900.88,666.36
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,879.8,653.37
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,852.5,636.54
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,822.32,617.62
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,786.64,594.76
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,748.65,569.55
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,709.69,542.19
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,664.68,509.99
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,614.49,474.02
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,563.6,436.5
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,509.25,395.36
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,455.21,353.11
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,397.69,306.79
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,341.95,260.56
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,284.2,211.96
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,229.96,165.68
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,171.71,117.1
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,123.29,78.66
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,77.19,46.94
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,40.52,29.5
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,27.89,17.53
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,15.17,0.0
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,7.87,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,9.83,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,20.48,7.86
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,31.07,21.12
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,52.91,32.06
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,97.43,56.86
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,150.56,95.8
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,170.76,123.67
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,157.3,121.97
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,164.86,129.59
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,172.32,136.25
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,212.39,168.04
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,264.29,208.72
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,332.3,261.67
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,419.19,328.02
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,568.21,441.36
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,716.58,550.04
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,755.46,575.84
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,798.97,603.82
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,835.73,627.56
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,869.64,649.25
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,897.6,666.06
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,922.16,680.61
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,941.81,693.27
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,957.87,703.7
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,967.07,708.4
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,972.48,710.79
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,973.66,711.95
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,971.07,710.82
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,957.42,703.04
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,940.24,693.04
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,921.99,681.95
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,900.36,668.61
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,885.61,660.28
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,854.95,641.07
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,818.13,618.45
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,778.75,593.31
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,735.37,562.91
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,689.96,530.39
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,638.84,493.65
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,586.7,455.07
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,531.14,411.92
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,475.41,367.39
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,415.59,319.11
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,357.26,270.54
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,297.08,219.45
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,239.8,170.06
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,181.73,121.25
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,129.45,79.65
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,79.5,45.72
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,39.15,28.11
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,26.0,15.64
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,15.24,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,7.87,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,9.44,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,19.71,6.49
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,29.1,19.27
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,51.68,29.84
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,60.63,36.78
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,36.71,25.68
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,45.2,32.87
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,53.71,39.93
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,61.85,46.55
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,70.04,53.11
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,82.23,62.88
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,94.53,72.6
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,105.74,81.32
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,117.04,90.01
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,140.46,108.59
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,164.44,127.43
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,238.6,185.35
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,306.92,237.25
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,434.78,335.1
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,553.53,423.05
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,766.07,579.54
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,931.42,691.76
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,951.83,703.07
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,968.6,713.47
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,980.69,720.05
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,988.96,724.27
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,990.1,724.9
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,987.35,723.18
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,976.27,716.7
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,961.49,707.94
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,943.31,698.37
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,921.54,686.39
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,893.74,669.01
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,862.72,649.39
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,826.52,626.07
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,787.56,600.63
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,743.63,570.66
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,697.66,537.72
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,651.89,504.92
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,598.97,465.87
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,542.12,422.67
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,485.15,377.77
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,424.87,328.54
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,365.79,278.71
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,302.63,224.57
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,243.7,173.18
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,184.11,122.36
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,130.12,78.83
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,78.06,43.47
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,36.12,25.67
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,25.44,15.04
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,14.73,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,7.08,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,9.44,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,19.7,5.5
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,29.89,19.86
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,54.49,31.66
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,99.78,58.17
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,153.5,98.42
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,139.24,100.43
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,77.67,59.97
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,93.88,73.26
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,110.3,86.4
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,140.45,110.7
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,172.28,136.15
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,281.05,222.67
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,384.63,302.61
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,463.28,362.44
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,536.6,417.46
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,676.68,521.34
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,804.66,612.53
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,842.63,635.58
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,877.85,657.42
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,894.61,666.75
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,919.34,681.6
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,938.9,694.26
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,954.97,704.75
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,965.16,711.51
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,971.69,716.03
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,972.7,717.09
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,970.02,715.9
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,962.31,711.99
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,950.89,705.71
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,932.23,693.85
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,910.14,679.79
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,882.96,662.7
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,852.63,643.41
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,826.17,627.58
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,786.52,602.33
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,741.92,570.85
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,695.29,537.24
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,644.15,500.27
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,591.93,461.42
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,535.63,417.65
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,479.21,372.49
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,418.35,323.23
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,359.1,273.67
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,297.92,221.49
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,239.96,171.23
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,181.04,121.3
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,128.05,78.72
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,77.44,44.13
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,36.78,26.17
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,24.95,14.25
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,12.24,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,6.29,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,9.05,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,17.57,3.22
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,28.67,18.78
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,56.91,34.02
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,101.0,60.95
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,153.82,100.99
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,132.01,95.76
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,66.08,50.48
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,98.7,77.45
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,132.9,105.24
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,153.32,121.42
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,174.42,137.98
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,187.33,147.73
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,200.15,157.28
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,251.42,197.58
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,295.22,231.4
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,312.43,243.63
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,329.53,255.75
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,616.59,478.21
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,878.54,664.51
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,895.11,671.57
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,919.75,686.47
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,939.23,699.17
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,955.23,709.68
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,965.37,715.51
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,971.86,719.07
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,972.33,719.73
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,969.11,718.13
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,957.54,711.11
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,956.9,711.55
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,937.88,699.7
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,915.41,685.7
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,887.65,668.11
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,856.72,648.28
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,819.74,625.05
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,780.23,599.48
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,737.0,568.84
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,691.55,535.95
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,640.58,499.11
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,588.6,460.42
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,533.78,417.59
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,478.37,372.99
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,417.82,323.77
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,358.78,274.2
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,298.23,222.2
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,240.15,171.42
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,180.78,120.86
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,127.28,77.67
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,76.11,42.34
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,33.9,23.6
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,22.98,12.19
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,11.8,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,8.26,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,17.35,1.83
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,26.08,16.54
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,54.47,28.92
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,83.01,54.1
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,74.3,56.9
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,95.1,74.24
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,115.47,90.97
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,192.7,151.08
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,290.8,228.36
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,404.43,316.5
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,525.9,409.2
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,579.8,449.95
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,635.64,491.08
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,687.49,528.31
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,737.71,563.33
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,780.01,591.02
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,819.07,615.49
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,856.4,640.32
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,890.8,663.11
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,919.38,680.73
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,944.58,696.13
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,964.49,709.47
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,980.7,720.52
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,990.75,726.29
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,996.94,729.69
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,997.38,730.4
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,993.92,728.75
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,987.27,725.64
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,976.59,719.98
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,957.26,708.24
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,934.27,694.15
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,906.37,676.75
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,875.1,657.02
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,838.62,634.5
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,799.27,609.74
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,754.95,580.02
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,708.38,546.57
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,656.75,509.5
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,603.75,470.22
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,547.0,425.97
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,491.86,381.51
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,430.86,331.77
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,370.9,281.21
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,307.7,226.93
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,247.41,174.24
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,186.41,122.05
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,128.92,75.49
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,75.08,39.04
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,31.31,21.19
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,21.07,10.05
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,11.02,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,8.26,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,17.28,0.16
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,26.34,16.56
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,55.6,29.78
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,73.94,47.25
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,56.51,42.43
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,70.61,54.33
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,84.87,66.12
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,142.21,112.24
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,211.59,168.02
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,192.15,152.39
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,166.61,131.27
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,188.51,148.38
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,221.01,173.59
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,283.62,222.92
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,350.21,274.47
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,526.07,410.77
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,713.42,548.41
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,739.7,565.19
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,768.74,584.71
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,868.22,655.79
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,943.46,704.34
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,963.51,716.93
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,979.83,727.6
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,943.88,703.56
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,895.3,668.62
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,951.24,709.8
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,995.76,739.52
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,902.18,676.77
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,775.89,584.71
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,788.16,595.9
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,796.17,603.14
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,849.33,644.81
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,865.61,657.35
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,764.93,585.99
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,648.09,499.32
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,616.9,477.97
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,582.99,453.62
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,605.42,472.77
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,601.22,470.79
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,501.72,393.21
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,407.16,318.91
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,282.89,221.71
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,178.64,140.08
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,151.86,118.1
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,126.03,96.56
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,100.15,75.09
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,75.63,54.81
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,53.24,36.92
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,33.27,22.66
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,20.25,8.57
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,7.08,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,7.47,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,15.69,0.0
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,24.06,14.45
