Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,55.97,28.18
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,104.71,58.1
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,164.11,103.95
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,221.75,153.39
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,284.11,207.95
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,345.3,261.03
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,409.08,314.67
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,467.85,363.38
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,528.08,411.41
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,584.98,455.23
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,641.37,497.1
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,692.25,533.78
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,741.37,568.11
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,785.73,595.61
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,827.43,620.81
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,864.44,644.96
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,898.33,666.92
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,927.33,684.62
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,952.89,700.02
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,972.24,712.76
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,987.76,723.13
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,997.89,730.11
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,1004.04,734.64
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,1004.34,736.58
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,1000.62,736.05
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,989.92,729.94
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,975.38,721.4
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,955.77,708.92
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,932.48,694.05
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,905.48,676.98
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,874.99,657.49
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,837.65,633.94
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,797.47,608.19
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,753.63,578.62
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,707.38,545.77
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,655.92,508.48
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,603.04,469.0
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,546.38,424.69
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,489.17,378.59
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,428.94,329.31
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,370.11,279.48
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,306.7,224.95
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,246.08,171.84
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,184.83,119.36
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,129.05,74.19
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,74.84,37.71
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,28.82,18.67
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,20.08,7.28
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,12.59,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,7.47,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,15.72,0.0
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,23.69,14.1
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,57.48,28.58
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,108.45,61.02
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,165.77,105.84
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,223.98,156.22
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,286.86,211.66
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,347.78,265.03
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,411.02,318.81
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,469.49,367.76
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,529.54,416.17
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,585.6,460.03
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,640.97,501.9
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,692.31,540.53
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,741.96,576.94
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,785.89,605.65
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,827.07,632.05
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,864.53,655.53
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,898.96,676.69
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,927.4,693.95
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,952.38,708.84
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,971.93,721.18
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,987.7,731.11
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,998.18,738.0
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,1004.72,742.45
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,1004.93,742.51
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,1001.15,740.12
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,989.53,731.24
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,974.13,720.06
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,954.21,707.71
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,930.69,692.99
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,902.61,675.19
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,871.15,655.03
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,834.26,631.99
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,794.57,606.77
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,750.44,577.11
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,703.98,543.98
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,652.58,505.81
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,599.89,465.7
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,543.63,421.78
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,488.95,377.69
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,427.33,327.56
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,366.85,276.73
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,304.16,223.0
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,244.31,170.77
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,183.03,118.57
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,127.55,73.82
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,72.15,36.12
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,28.95,18.56
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,17.74,4.33
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,7.87,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,7.08,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,14.82,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,24.0,14.18
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,59.66,30.44
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,108.12,61.7
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,164.92,106.33
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,158.79,116.26
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,99.11,77.55
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,129.09,101.99
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,157.67,124.87
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,189.9,150.42
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,224.07,177.16
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,302.47,238.49
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,378.44,296.43
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,562.94,438.37
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,743.35,571.19
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,788.21,598.91
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,830.62,625.67
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,867.71,650.3
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,901.8,672.88
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,929.73,690.05
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,954.13,704.89
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,973.34,718.27
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,988.85,729.34
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,997.8,734.81
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,1002.84,737.84
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,1002.94,737.84
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,999.16,735.48
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,990.04,730.21
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,977.09,722.56
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,957.63,709.87
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,934.57,694.91
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,906.23,676.47
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,874.62,655.85
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,766.37,581.38
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,642.19,490.84
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,690.86,530.17
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,703.61,542.11
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,656.84,508.18
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,603.0,468.54
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,543.9,422.97
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,485.15,376.25
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,423.0,326.05
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,362.42,275.44
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,298.08,220.79
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,238.5,169.25
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,177.94,118.0
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,124.04,74.62
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,71.93,39.01
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,31.85,20.99
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,14.96,1.13
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,7.08,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,13.74,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,25.69,15.36
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,59.31,32.72
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,103.97,62.37
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,158.16,104.63
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,212.69,150.92
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,272.82,202.56
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,331.96,253.18
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,394.51,305.14
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,421.77,329.03
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,428.59,335.24
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,524.88,407.89
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,624.83,480.5
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,675.93,516.35
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,725.72,550.68
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,767.67,578.28
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,815.67,608.72
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,852.53,632.47
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,886.48,654.27
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,913.88,670.41
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,937.81,684.3
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,957.15,696.6
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,972.84,706.68
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,982.89,712.41
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,989.13,715.83
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,989.62,716.59
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,986.25,715.04
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,971.94,707.05
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,954.05,696.82
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,935.06,687.23
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,912.61,675.26
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,885.73,658.91
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,855.56,640.23
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,819.28,617.19
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,780.36,592.07
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,736.35,562.94
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,696.25,534.4
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,644.46,497.5
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,591.59,458.66
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,534.49,415.34
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,477.4,370.47
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,416.41,320.95
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,356.28,270.57
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,293.47,217.11
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,234.52,166.07
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,174.29,115.19
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,120.91,72.34
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,69.97,37.62
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,31.18,20.13
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,14.57,0.0
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,8.65,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,16.03,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,25.96,15.51
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,61.39,34.81
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,106.38,65.75
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,160.55,108.75
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,215.07,155.42
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,275.43,207.66
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,334.2,258.06
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,395.95,309.34
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,454.36,356.97
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,514.15,403.95
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,570.56,446.67
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,626.9,487.75
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,675.49,523.45
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,724.9,558.84
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,777.2,594.55
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,820.4,621.7
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,857.49,646.49
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,891.69,669.29
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,919.22,686.72
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,943.36,701.92
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,962.57,715.24
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,978.15,726.27
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,987.62,733.38
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,993.29,738.12
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,993.7,739.1
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,990.27,737.68
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,976.68,729.58
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,959.52,719.19
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,940.97,707.27
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,918.94,693.05
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,892.5,676.13
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,862.76,656.89
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,826.35,633.86
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,795.71,614.73
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,751.02,583.67
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,704.19,549.55
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,651.73,511.56
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,598.21,471.57
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,539.8,425.69
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,481.68,378.67
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,419.74,327.94
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,359.46,276.92
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,295.61,221.67
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,236.25,169.67
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,175.6,118.16
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,122.21,75.01
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,70.79,39.64
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,30.56,19.52
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,14.49,0.0
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,6.69,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,12.87,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,25.65,15.09
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,60.7,35.42
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,104.33,65.36
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,162.76,111.45
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,218.1,158.91
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,279.62,212.12
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,340.47,264.54
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,405.75,319.34
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,465.82,368.51
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,527.27,416.94
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,584.48,460.47
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,643.05,503.37
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,694.9,540.1
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,745.44,574.72
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,793.69,606.63
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,831.4,629.83
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,868.9,653.18
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,903.53,674.38
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,931.84,691.26
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,956.84,705.96
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,976.08,718.84
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,991.65,729.48
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,1001.55,735.14
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,1007.64,738.45
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,1007.48,739.28
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,1003.46,737.75
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,994.58,733.14
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,981.85,726.11
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,961.74,713.82
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,938.06,699.23
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,909.22,681.49
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,877.19,661.47
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,839.14,637.75
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,798.42,611.91
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,753.06,581.53
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,712.02,551.97
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,658.16,513.19
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,603.31,472.51
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,544.18,426.42
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,485.33,379.17
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,422.59,328.25
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,361.11,276.63
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,296.41,220.99
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,236.11,168.36
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,174.84,116.71
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,120.92,73.33
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,68.87,37.39
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,29.88,18.61
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,13.82,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,5.9,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,11.8,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,23.37,12.95
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,63.38,33.98
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,110.3,66.13
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,167.15,110.97
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,224.53,159.85
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,287.53,213.52
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,348.08,264.18
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,411.92,315.48
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,471.71,362.31
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,532.54,407.91
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,589.4,449.24
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,645.9,488.79
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,697.61,524.32
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,747.9,557.92
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,786.95,582.86
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,831.3,610.87
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,868.49,635.86
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,902.79,658.99
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,930.49,676.56
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,954.74,691.92
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,974.42,705.75
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,990.44,717.34
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,998.93,722.81
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,1003.55,725.92
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,1003.31,726.85
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,999.21,725.45
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,984.92,717.57
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,967.06,707.47
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,947.36,695.72
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,924.22,681.72
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,895.06,664.08
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,873.37,651.38
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,834.92,627.66
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,793.9,602.0
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,747.95,571.13
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,700.05,537.34
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,647.06,499.5
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,593.19,459.91
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,535.45,415.54
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,477.74,369.81
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,415.26,319.53
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,354.51,269.07
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,291.29,215.64
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,232.03,164.63
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,171.34,113.89
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,118.04,71.28
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,66.82,35.92
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,28.35,16.85
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,13.02,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,11.02,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,22.65,11.95
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,63.08,33.13
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,110.05,65.53
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,166.58,109.9
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,223.64,157.98
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,286.4,210.85
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,346.63,261.17
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,409.77,312.09
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,469.5,359.06
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,530.13,405.01
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,587.03,446.33
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,643.61,485.98
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,694.89,520.57
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,744.79,553.14
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,782.02,574.17
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,824.37,597.97
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,861.37,621.02
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,895.54,642.24
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,923.42,659.02
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,948.03,673.78
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,967.85,687.76
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,984.08,699.58
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,993.73,706.69
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,999.6,711.42
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,999.74,714.13
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,996.06,714.57
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,984.85,709.46
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,969.98,702.02
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,950.02,690.28
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,926.59,676.34
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,898.29,659.58
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,866.75,640.53
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,829.52,616.76
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,789.7,591.08
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,751.96,566.52
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,703.86,532.88
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,650.89,495.67
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,596.95,456.65
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,538.77,412.62
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,480.5,367.12
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,418.11,317.59
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,357.05,267.5
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,293.06,213.93
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,232.85,162.51
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,171.56,111.64
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,117.62,68.88
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,65.48,33.41
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,26.28,14.43
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,11.41,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,10.23,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,23.74,12.25
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,64.42,34.02
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,111.23,66.48
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,168.11,111.2
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,224.91,159.37
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,287.41,212.52
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,348.28,263.45
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,412.36,315.26
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,471.91,362.27
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,532.48,408.21
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,589.4,449.75
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,646.08,489.52
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,697.69,523.88
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,747.95,555.97
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,793.21,581.74
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,826.97,599.25
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,863.36,618.62
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,896.92,635.64
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,925.19,649.86
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,950.18,661.93
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,968.93,673.42
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,984.08,682.9
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,994.1,689.0
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,1000.36,692.95
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,999.93,695.18
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,995.7,695.12
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,976.18,685.62
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,967.87,683.06
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,947.48,673.48
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,923.7,661.72
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,893.54,644.39
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,860.45,624.97
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,821.59,602.27
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,780.37,577.64
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,733.22,546.6
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,684.56,513.52
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,633.63,478.33
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,579.25,439.62
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,520.6,395.89
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,462.74,351.39
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,400.42,303.26
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,340.68,255.47
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,278.2,204.06
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,220.5,155.74
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,161.3,107.58
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,107.75,65.75
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,60.51,33.3
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,25.95,13.42
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,12.59,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,9.44,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,23.76,11.94
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,60.67,33.88
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,104.37,65.05
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,161.9,110.85
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,161.96,120.72
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,135.39,105.58
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,158.67,125.09
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,181.82,143.87
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,233.37,184.81
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,280.56,221.55
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,450.57,354.17
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,632.61,489.58
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,681.25,522.44
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,731.34,556.42
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,777.62,587.07
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,822.2,615.13
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,859.43,639.16
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,893.98,661.37
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,922.83,678.46
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,948.51,693.48
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,967.59,705.61
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,983.11,715.6
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,993.44,722.4
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,1000.04,726.99
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,999.52,727.17
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,995.22,725.1
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,981.7,715.83
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,964.62,704.42
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,943.28,692.56
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,918.61,678.52
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,890.07,661.01
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,858.42,641.33
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,819.5,616.17
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,778.23,589.22
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,732.91,558.54
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,685.73,525.51
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,634.06,488.97
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,579.29,449.09
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,521.51,405.05
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,464.04,359.83
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,401.93,310.08
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,342.2,260.69
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,279.71,208.07
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,221.41,158.03
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,161.51,108.2
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,109.72,66.9
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,61.02,32.86
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,23.5,10.83
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,11.02,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,9.44,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,23.8,9.31
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,64.16,35.42
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,110.22,68.61
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,167.22,114.3
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,142.34,105.93
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,69.81,53.41
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,79.35,61.16
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,88.96,68.65
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,135.62,106.39
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,194.62,153.12
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,300.69,236.25
