Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,420.68,326.49
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,496.94,382.13
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,596.5,452.74
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,720.14,540.07
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,839.62,619.16
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,866.68,633.84
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,900.47,653.96
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,929.83,671.81
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,956.02,687.64
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,974.62,700.08
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,989.63,710.42
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,999.47,716.95
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,1005.55,721.18
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,1004.95,722.03
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,1000.52,720.62
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,983.09,710.98
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,976.34,708.34
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,955.55,697.4
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,931.33,684.3
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,901.41,666.47
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,868.42,646.42
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,828.85,622.53
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,786.89,596.63
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,740.29,565.31
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,691.96,531.32
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,637.9,493.01
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,584.87,454.24
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,525.94,409.97
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,467.54,364.5
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,404.42,313.81
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,343.79,263.45
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,280.26,209.69
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,221.43,158.97
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,160.85,108.36
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,108.83,66.75
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,57.57,30.61
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,22.6,8.9
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,10.62,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,23.76,8.61
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,61.05,34.15
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,105.07,66.5
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,162.89,113.39
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,128.14,95.62
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,50.63,37.48
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,79.82,61.97
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,109.86,86.64
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,123.97,97.78
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,138.43,109.1
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,178.33,140.75
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,232.49,182.93
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,276.92,217.51
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,323.52,253.33
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,494.62,385.29
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,665.7,510.36
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,781.97,593.03
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,889.55,665.09
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,918.1,681.94
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,943.49,697.45
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,962.15,709.45
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,977.32,719.31
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,986.52,724.01
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,992.03,726.46
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,990.85,726.14
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,985.95,723.58
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,970.52,714.26
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,951.63,702.8
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,930.52,690.86
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,906.19,676.75
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,875.58,657.44
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,842.18,636.13
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,802.9,611.45
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,766.26,587.99
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,718.82,554.83
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,670.05,520.01
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,616.63,481.62
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,562.96,441.92
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,504.11,396.31
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,446.33,350.25
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,384.59,300.47
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,325.73,251.53
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,264.29,199.64
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,204.27,148.33
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,147.29,100.68
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,98.86,61.92
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,53.5,29.5
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,20.57,5.81
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,9.83,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.29,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,23.4,7.92
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,57.87,34.46
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,99.23,65.8
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,150.19,107.4
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,113.64,85.54
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,48.29,35.66
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,57.66,43.52
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,67.14,51.29
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,75.48,57.99
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,83.87,64.65
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,100.53,78.03
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,117.38,91.39
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,128.0,99.76
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,138.77,108.23
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,320.4,254.18
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,489.14,382.74
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,536.22,417.1
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,603.87,466.36
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,715.57,548.11
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,815.2,619.02
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,836.3,632.79
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,854.95,645.53
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,846.38,637.76
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,834.75,628.19
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,835.56,629.56
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,833.62,629.02
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,830.93,628.09
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,825.51,625.3
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,808.92,616.08
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,789.46,604.83
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,764.44,588.42
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,737.02,570.11
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,707.63,551.1
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,675.75,529.88
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,637.05,502.22
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,603.41,477.63
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,548.24,436.73
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,500.52,400.43
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,489.96,391.86
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,461.47,367.76
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,399.43,316.35
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,339.78,265.43
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,276.62,210.64
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,218.06,158.95
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,157.84,107.35
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,106.17,65.14
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,56.86,30.01
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,20.47,2.25
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,9.44,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,8.65,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,26.27,8.25
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,64.49,37.22
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,109.64,70.65
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,170.38,120.02
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,227.98,170.12
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,292.65,226.4
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,223.72,178.35
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,94.2,73.86
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,116.04,91.97
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,138.56,110.33
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,207.4,166.49
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,272.81,218.7
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,374.85,300.41
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,487.37,388.03
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,631.84,499.48
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,782.01,610.78
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,815.7,632.98
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,846.32,653.61
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,873.89,671.3
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,898.66,686.91
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,916.22,698.7
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,930.59,708.41
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,939.79,713.65
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,945.7,716.77
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,944.87,717.85
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,940.7,716.8
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,928.87,709.24
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,913.86,699.6
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,649.64,504.97
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,344.03,268.21
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,332.28,260.44
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,320.43,251.68
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,305.13,240.66
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,289.83,229.55
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,271.63,215.65
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,253.49,201.71
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,233.34,186.38
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,213.41,171.03
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,191.75,153.74
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,170.47,136.58
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,148.22,118.62
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,126.33,100.63
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,103.25,81.45
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,78.31,60.49
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,58.95,44.1
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,40.86,28.71
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,25.95,15.3
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,11.44,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,5.9,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,6.29,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,25.01,6.39
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,61.76,36.07
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,105.04,68.96
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,158.92,112.99
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,213.26,159.8
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,274.47,212.41
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,338.85,266.95
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,403.52,320.29
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,416.84,332.37
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,424.88,338.75
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,476.4,378.21
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,529.15,417.23
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,562.4,441.26
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,592.59,462.66
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,667.34,517.39
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,753.68,578.45
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,785.62,598.99
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,814.35,617.57
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,842.6,635.03
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,868.38,650.63
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,885.78,661.12
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,900.2,669.67
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,911.54,675.74
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,919.78,679.84
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,918.46,678.33
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,913.96,674.91
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,905.6,668.61
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,893.98,660.27
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,924.34,681.83
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,938.34,691.36
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,908.15,672.21
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,874.81,651.39
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,834.68,625.89
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,792.18,598.57
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,744.4,567.11
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,694.9,532.61
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,640.17,494.37
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,584.86,454.44
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,525.92,409.8
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,466.27,363.12
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,402.1,311.9
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,340.63,261.05
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,275.58,206.3
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,215.9,155.03
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,154.46,103.51
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,102.21,61.63
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,52.91,26.68
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,17.3,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,21.15,3.07
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,61.36,34.99
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,105.68,68.65
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,160.8,113.47
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,215.57,160.3
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,281.7,216.26
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,341.3,266.31
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,404.7,317.85
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,464.26,364.81
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,525.73,411.54
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,582.48,453.15
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,639.53,493.59
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,633.19,487.35
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,607.88,467.64
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,733.78,559.2
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,844.95,633.14
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,881.68,653.88
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,915.57,673.41
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,944.02,690.84
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,969.19,706.19
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,988.11,718.2
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,1003.37,728.06
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,1012.38,733.45
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,1017.58,736.56
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,1016.5,736.55
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,1011.57,734.28
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,997.74,726.46
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,980.32,716.48
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,958.58,703.75
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,933.43,688.8
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,903.97,670.96
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,871.36,650.91
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,832.15,626.99
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,798.89,606.92
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,751.78,576.07
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,702.77,542.27
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,647.69,502.36
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,591.93,460.85
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,532.62,415.42
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,473.62,368.73
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,409.13,316.86
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,346.73,264.9
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,282.11,209.98
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,222.04,157.82
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,158.82,104.75
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,104.72,61.29
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,53.52,24.96
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,17.41,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,7.08,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,21.53,0.93
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,71.12,36.84
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,121.4,75.22
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,182.9,126.2
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,183.7,138.85
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,145.48,114.85
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,174.52,139.0
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,204.58,163.16
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,231.29,184.25
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,257.79,204.56
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,377.12,297.57
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,515.05,399.81
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,564.56,434.73
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,614.89,470.27
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,700.11,530.23
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,783.83,587.32
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,818.26,608.41
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,850.18,627.88
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,875.29,643.34
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,897.36,656.86
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,914.29,668.39
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,928.03,677.98
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,935.55,684.26
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,939.77,688.51
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,938.2,688.54
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,933.33,686.54
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,917.04,677.1
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,897.75,665.33
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,924.12,684.49
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,939.53,695.63
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,908.59,676.17
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,874.62,654.96
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,834.83,630.83
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,801.06,610.54
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,752.99,578.66
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,703.21,543.92
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,647.86,504.49
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,591.88,463.35
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,530.76,416.13
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,470.32,367.97
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,405.91,315.88
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,343.59,263.72
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,277.92,207.81
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,217.5,155.35
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,154.4,102.45
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,101.02,59.66
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,50.4,23.39
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,15.09,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,21.83,0.0
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,69.91,36.64
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,119.77,74.61
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,181.33,124.71
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,240.85,175.77
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,306.7,231.19
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,294.33,227.73
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,239.39,187.38
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,273.39,214.22
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,308.05,240.11
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,408.67,315.82
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,524.44,398.88
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,573.48,431.72
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,623.21,465.14
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,701.3,517.49
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,776.68,566.44
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,815.2,590.46
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,851.57,613.36
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,878.02,629.57
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,901.66,644.07
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,918.55,656.52
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,932.26,667.07
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,940.22,674.06
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,944.87,679.03
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,943.7,678.97
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,939.21,676.98
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,926.11,668.93
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,909.88,658.97
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,932.69,675.0
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,944.44,683.61
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,913.63,665.01
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,879.75,644.71
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,839.97,621.05
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,806.0,601.03
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,758.22,570.49
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,708.62,537.26
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,653.0,497.81
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,596.69,456.74
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,535.64,411.1
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,475.19,364.3
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,410.11,313.53
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,347.13,262.38
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,280.4,206.45
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,218.97,153.87
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,155.23,101.14
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,101.33,58.42
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,49.56,21.29
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,13.5,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,22.26,0.0
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,71.05,36.84
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,121.43,75.37
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,183.8,125.96
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,181.93,135.89
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,140.83,109.72
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,169.18,133.2
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,198.49,156.57
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,298.02,234.54
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,416.4,323.79
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,468.52,360.48
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,522.08,397.74
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,567.38,428.89
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,612.64,459.4
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,685.88,508.73
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,771.44,564.13
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,804.69,583.81
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,835.53,602.38
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,860.17,617.57
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,881.87,630.87
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,898.12,642.04
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,911.26,651.34
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,917.88,656.67
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,921.3,660.09
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,919.61,660.42
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,914.74,658.78
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,898.91,648.64
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,880.18,636.69
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,922.56,667.66
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,935.15,677.93
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,903.66,659.35
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,869.19,639.03
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,829.37,613.96
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,795.48,592.71
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,746.86,561.48
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,696.68,527.69
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,641.54,489.5
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,585.83,449.62
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,524.7,403.74
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,464.34,356.86
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,400.64,306.27
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,339.08,255.67
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,273.1,200.57
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,212.54,148.96
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,149.48,97.11
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,96.57,55.43
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,46.36,18.71
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,12.43,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,22.44,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,70.99,36.19
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,120.61,74.24
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,182.05,124.16
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,241.84,175.53
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,307.96,231.49
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,369.94,283.09
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,435.12,335.2
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,496.27,381.8
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,558.52,427.12
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,557.48,423.67
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,527.26,398.88
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,651.63,487.71
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,767.39,563.89
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,813.97,588.61
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,858.69,612.21
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,894.67,630.03
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,927.66,645.61
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,955.6,658.87
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,980.11,669.98
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,998.08,681.93
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,1012.29,691.92
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,1020.64,697.22
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,1025.09,700.36
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,1023.62,702.54
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,1018.21,702.36
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,1004.29,695.57
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,986.67,686.46
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,965.07,676.82
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,939.95,664.85
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,909.12,647.75
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,875.18,628.43
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,835.8,606.04
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,793.89,581.6
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,746.52,552.23
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,697.37,520.85
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,647.83,487.2
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,591.56,447.68
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,530.77,402.58
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,470.55,356.31
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,405.77,306.07
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,343.49,255.78
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,277.47,200.86
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,216.39,148.96
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,152.53,96.64
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,98.63,54.33
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,46.12,15.58
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,11.33,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,22.68,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,72.49,36.17
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,122.86,75.4
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,184.76,126.21
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,244.13,177.5
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,309.9,233.41
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,372.01,284.77
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,437.17,336.27
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,497.54,382.99
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,558.96,428.63
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,560.49,427.32
