Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,532.44,404.27
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,575.23,434.02
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,617.57,462.11
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,650.97,483.57
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,682.43,503.41
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,713.0,522.15
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,741.86,539.46
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,765.49,554.21
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,787.01,567.53
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,801.88,577.64
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,814.32,586.27
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,933.2,667.44
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,1015.32,719.5
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,1013.74,718.28
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,1008.3,715.69
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,992.34,706.36
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,972.87,694.84
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,951.76,684.03
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,927.26,670.99
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,897.83,653.76
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,865.26,634.29
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,825.75,610.85
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,792.05,591.04
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,744.95,560.47
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,695.92,527.51
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,641.21,489.34
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,585.86,449.47
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,526.19,405.19
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,466.84,359.42
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,401.9,307.51
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,339.74,256.04
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,274.48,200.95
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,214.15,148.99
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,150.08,96.08
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,96.32,53.48
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,43.96,12.78
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,10.32,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,23.84,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,70.34,37.53
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,120.23,77.33
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,183.09,129.69
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,243.08,182.67
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,309.95,241.16
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,373.99,296.6
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,441.41,353.18
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,502.86,403.18
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,565.54,452.31
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,559.02,444.61
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,524.32,414.85
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,655.19,515.59
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,777.84,604.73
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,822.02,632.5
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,863.95,658.92
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,900.43,681.25
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,933.96,701.39
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,961.42,717.74
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,985.5,731.85
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,1003.15,743.18
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,1017.07,752.24
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,1024.73,757.33
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,1028.5,760.07
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,1026.86,759.43
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,1021.33,756.41
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,1008.14,747.04
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,991.27,735.4
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,969.16,722.84
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,943.59,707.98
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,911.12,687.37
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,875.72,664.65
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,835.8,638.35
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,793.48,610.14
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,752.64,582.94
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,701.97,547.56
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,645.75,507.01
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,589.01,464.78
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,527.14,416.53
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,466.05,367.34
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,400.7,313.77
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,338.55,261.03
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,272.12,203.82
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,211.23,150.41
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,146.52,95.85
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,92.71,52.34
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,33.31,6.28
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,23.91,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,71.35,37.33
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,122.1,78.58
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,185.49,131.88
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,246.44,186.4
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,314.43,246.94
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,321.07,258.37
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,304.1,247.47
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,337.67,276.01
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,368.71,301.4
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,413.38,336.8
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,458.89,372.08
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,559.95,452.16
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,654.03,525.36
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,707.44,563.76
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,752.44,595.63
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,784.39,618.13
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,813.8,638.65
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,842.49,657.4
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,868.64,674.17
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,886.57,686.49
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,901.64,696.87
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,931.11,717.29
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,957.18,734.25
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,951.18,730.3
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,941.88,724.37
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,930.72,717.26
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,916.25,707.92
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,896.14,694.66
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,872.91,679.22
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,845.82,659.99
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,815.63,638.49
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,826.34,649.11
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,824.5,650.56
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,776.07,616.48
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,725.58,580.61
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,673.67,541.65
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,614.75,496.27
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,551.88,445.47
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,489.46,393.52
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,421.54,336.18
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,356.33,279.31
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,286.34,217.55
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,222.3,160.07
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,154.28,101.8
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,97.75,55.16
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,34.38,2.85
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,24.18,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,73.16,37.56
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,125.38,80.54
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,191.18,136.1
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,253.21,191.69
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,322.08,252.69
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,387.47,309.95
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,457.23,368.99
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,520.01,420.37
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,583.87,470.56
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,642.93,515.33
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,695.76,554.01
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,681.44,539.78
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,629.78,497.97
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,719.68,564.2
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,806.41,624.7
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,884.1,676.97
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,957.58,725.22
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,984.76,740.12
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,1008.38,752.96
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,1025.8,764.2
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,1039.38,773.07
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,1047.11,776.78
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,1050.84,778.07
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,1048.98,776.86
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,1043.12,773.25
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,1028.22,762.88
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,1009.6,750.24
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,986.46,736.15
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,959.81,719.72
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,926.84,698.99
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,890.93,676.14
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,849.32,650.69
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,805.28,623.07
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,762.61,594.75
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,710.38,558.42
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,652.91,517.02
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,594.99,473.84
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,530.2,423.05
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,466.87,371.72
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,400.88,317.17
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,337.17,262.68
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,268.6,203.31
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,206.55,148.67
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,140.61,93.14
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,86.77,49.16
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,31.43,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,20.84,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,74.28,36.68
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,126.24,80.34
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,190.52,134.59
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,251.24,188.56
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,318.57,247.36
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,381.39,301.39
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,447.43,355.99
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,508.39,404.63
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,570.35,452.02
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,627.91,493.69
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,679.22,529.42
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,729.62,562.26
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,778.47,592.85
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,821.64,619.43
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,862.42,644.02
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,898.37,666.98
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,931.33,687.95
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,957.29,703.0
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,979.78,715.86
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,997.16,727.58
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,1010.81,737.08
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,1017.32,740.71
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,1019.95,742.02
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,1018.04,744.03
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,1012.27,743.63
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,998.4,736.53
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,980.89,727.07
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,958.62,713.97
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,932.93,698.55
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,855.96,648.28
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,762.1,583.54
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,734.03,565.56
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,702.48,544.29
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,706.3,549.88
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,695.05,543.87
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,638.72,502.85
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,581.9,460.42
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,519.86,412.61
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,458.91,363.92
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,393.15,309.66
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,330.78,256.35
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,264.69,198.92
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,204.29,145.44
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,138.85,90.13
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,85.23,45.89
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,29.58,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,21.53,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,77.19,36.57
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,130.67,82.05
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,196.56,137.43
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,259.1,192.73
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,328.06,252.66
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,392.26,307.66
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,459.55,363.15
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,522.1,413.26
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,581.36,459.28
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,639.16,501.69
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,696.54,542.17
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,748.69,576.31
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,799.24,608.66
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,844.79,636.99
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,888.08,663.36
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,924.63,684.4
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,958.06,703.13
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,986.29,718.87
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,1010.95,732.28
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,1028.89,742.29
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,1042.94,749.94
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,1050.46,752.13
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,1053.94,751.97
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,1051.37,750.38
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,1044.75,746.49
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,1029.1,736.31
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,1009.72,723.97
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,986.73,710.84
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,960.19,695.44
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,927.55,676.03
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,891.84,654.5
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,850.62,628.66
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,806.93,600.93
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,757.43,569.23
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,706.31,535.84
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,654.85,500.29
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,596.62,458.54
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,532.79,411.29
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,470.16,363.06
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,402.73,309.71
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,338.37,256.68
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,268.24,197.55
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,204.96,143.24
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,138.31,88.33
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,84.03,43.86
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,29.11,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,21.7,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,76.24,35.46
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,130.88,82.36
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,198.56,138.71
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,261.84,194.27
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,332.22,254.98
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,397.36,309.81
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,465.73,365.05
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,528.69,414.67
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,592.66,463.15
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,651.15,505.13
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,702.93,540.98
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,754.69,574.24
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,804.86,605.54
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,851.19,633.98
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,895.39,660.56
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,932.3,681.48
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,966.09,700.14
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,990.03,711.45
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,1010.05,720.31
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,1027.59,727.88
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,1041.31,733.05
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,1045.1,732.84
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,1044.85,730.39
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,1041.7,727.13
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,1034.66,721.63
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,1022.67,711.82
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,1006.87,699.89
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,983.61,684.19
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,956.88,666.5
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,918.67,642.64
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,888.35,623.74
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,846.2,597.34
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,801.74,569.45
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,747.9,535.33
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,693.23,499.49
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,635.33,462.9
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,579.26,425.94
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,515.04,381.62
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,452.44,336.49
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,385.14,286.72
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,321.56,237.31
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,253.59,182.91
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,192.29,132.36
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,127.33,80.47
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,75.14,38.07
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,22.73,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,19.07,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,63.78,29.71
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,114.96,73.85
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,178.83,125.71
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,240.25,177.61
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,309.32,234.84
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,373.4,286.37
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,441.59,338.83
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,504.13,384.46
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,568.39,429.11
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,624.59,466.7
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,682.96,504.19
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,736.33,539.01
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,788.53,571.51
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,833.62,598.76
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,876.52,624.38
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,913.77,645.66
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,948.17,665.08
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,976.69,681.78
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,1001.87,696.51
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,1019.44,708.12
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,1019.01,709.05
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,1026.9,713.89
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,1031.05,716.43
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,1027.9,716.11
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,1021.0,713.65
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,1020.25,715.74
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,1014.78,714.85
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,991.71,703.26
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,965.13,689.55
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,932.26,670.88
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,896.29,649.98
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,854.61,624.19
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,810.52,596.57
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,761.1,565.33
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,716.36,536.79
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,657.92,496.54
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,599.04,454.72
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,535.86,408.29
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,473.51,360.7
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,404.98,306.96
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,339.6,253.66
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,270.3,195.7
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,207.75,142.28
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,139.64,87.05
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,84.06,39.83
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,24.64,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,20.9,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,71.02,30.84
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,124.45,78.72
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,190.08,132.65
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,252.86,186.05
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,322.91,244.26
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,387.2,296.02
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,454.08,347.46
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,516.7,394.22
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,580.65,439.98
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,638.87,479.59
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,696.84,517.58
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,749.51,550.55
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,800.79,581.67
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,839.92,604.24
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,885.45,630.72
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,921.91,652.72
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,955.38,672.91
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,982.25,688.75
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,1005.63,702.55
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,1023.44,713.47
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,1037.47,722.31
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,1044.03,726.36
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,1046.68,728.21
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,1043.88,728.35
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,1037.16,726.23
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,1026.23,720.15
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,1011.38,711.73
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,987.69,700.0
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,960.51,686.06
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,927.26,666.8
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,891.01,645.45
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,849.72,620.57
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,805.99,593.74
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,755.34,562.16
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,703.23,528.87
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,651.74,494.05
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,593.43,452.86
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,529.36,405.82
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,466.46,357.72
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,398.6,304.37
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,334.01,251.43
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,264.23,192.78
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,200.8,138.46
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,133.76,83.48
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,78.84,34.91
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,23.27,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,20.39,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,68.81,28.45
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,123.61,79.65
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,191.01,136.54
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,179.25,137.54
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,121.38,95.53
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,148.83,118.81
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,177.4,142.36
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,375.46,302.78
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,583.08,462.22
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,641.94,504.09
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,700.66,545.6
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,753.23,580.26
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,796.28,607.64
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,840.97,635.83
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,883.35,662.07
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,919.49,685.18
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,952.65,706.3
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,980.19,722.96
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,1004.32,737.44
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,1021.38,748.86
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,1034.7,758.06
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,1042.64,762.46
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,1046.68,764.53
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,1043.25,762.89
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,1035.92,758.94
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,1021.89,751.3
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,1004.17,741.32
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,980.24,728.25
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,952.89,712.88
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,920.28,692.86
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,884.64,670.6
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,842.52,644.23
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,798.13,615.91
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,755.68,587.65
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,703.57,551.88
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,645.35,509.96
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,586.86,466.38
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,522.51,415.9
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,459.56,364.84
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,391.19,308.38
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,327.39,253.73
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,255.73,191.98
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,192.03,136.28
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,124.82,80.19
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,70.21,29.19
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,21.25,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,19.05,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,61.97,24.44
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,116.21,76.76
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,183.46,133.86
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,245.61,189.22
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,315.61,250.66
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,214.61,174.19
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,54.54,40.87
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,79.82,62.13
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,105.77,83.47
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,132.53,105.29
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,160.23,127.59
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,238.21,190.81
