Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,308.13,246.06
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,610.62,485.73
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,877.45,676.78
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,912.7,696.37
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,945.0,715.79
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,972.1,732.02
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,995.85,746.01
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,1012.17,756.57
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,1024.78,764.85
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,1031.55,767.95
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,1034.48,768.71
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,1031.05,766.93
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,1023.79,762.81
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,1009.72,754.31
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,991.98,743.51
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,968.71,730.09
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,942.06,714.4
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,909.02,693.24
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,873.12,669.99
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,830.96,643.36
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,794.81,620.67
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,744.26,585.96
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,692.37,549.6
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,634.45,507.2
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,576.32,463.21
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,512.66,412.52
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,450.48,361.39
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,383.58,305.41
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,319.35,249.86
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,249.46,188.9
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,187.21,133.83
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,120.42,77.35
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,65.72,22.87
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,19.88,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,19.41,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,63.61,22.05
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,118.6,77.91
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,185.98,135.69
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,189.49,147.8
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,160.93,129.22
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,196.73,160.34
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,234.43,192.34
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,399.83,329.26
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,577.72,471.83
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,636.58,516.93
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,695.47,561.49
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,747.96,599.09
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,799.11,635.14
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,835.58,658.8
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,878.2,686.75
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,914.66,711.03
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,948.26,733.16
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,974.49,748.95
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,997.3,762.38
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,1015.02,774.14
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,1029.07,783.54
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,1036.75,788.76
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,1040.61,791.55
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,1037.04,789.17
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,1029.64,784.39
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,1016.45,776.31
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,999.58,765.82
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,976.64,752.24
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,950.3,736.29
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,918.57,715.48
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,883.77,692.38
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,841.99,663.39
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,806.16,638.61
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,755.78,603.14
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,703.83,566.08
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,645.92,522.61
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,587.68,477.57
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,523.26,425.35
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,460.24,372.69
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,391.99,314.84
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,326.4,257.42
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,253.83,193.58
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,189.46,136.2
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,121.17,77.78
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,64.82,16.51
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,19.69,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,20.03,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,65.52,19.11
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,123.24,80.63
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,193.51,140.88
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,257.8,198.35
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,330.06,261.86
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,396.51,319.54
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,465.86,377.65
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,529.38,428.79
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,594.32,478.93
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,654.06,523.42
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,713.63,565.96
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,766.6,600.83
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,809.87,628.08
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,856.68,657.78
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,901.48,685.54
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,937.85,708.58
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,971.21,729.53
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,998.58,745.04
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,1022.42,758.24
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,1039.98,770.12
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,1053.74,779.7
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,1060.1,783.15
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,1062.48,784.21
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,1059.32,783.33
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,1052.21,780.04
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,1038.21,772.83
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,1020.44,763.16
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,996.44,748.45
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,968.96,731.44
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,934.86,710.24
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,897.78,686.81
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,854.98,660.06
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,809.88,631.26
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,765.57,601.59
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,711.69,564.35
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,652.47,521.31
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,593.01,476.41
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,527.19,424.12
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,462.84,371.25
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,392.73,312.59
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,327.68,256.11
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,255.04,192.66
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,190.48,135.41
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,119.98,75.47
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,61.78,6.83
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,18.73,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,19.01,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,61.77,13.6
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,117.53,76.97
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,184.42,134.8
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,247.04,190.86
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,317.67,253.18
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,243.85,198.64
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,101.27,80.36
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,145.74,117.88
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,185.44,150.87
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,204.59,165.98
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,223.9,181.02
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,263.83,213.32
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,305.51,246.6
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,231.72,185.71
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,144.8,113.68
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,463.24,374.5
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,772.3,608.42
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,647.38,509.1
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,514.01,403.63
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,495.78,389.42
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,476.29,373.72
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,480.77,377.23
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,484.69,380.28
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,792.91,619.91
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,1033.67,789.39
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,1019.09,778.16
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,1000.91,766.7
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,976.99,751.35
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,949.75,733.73
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,915.97,711.74
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,889.46,694.81
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,845.17,665.7
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,798.76,634.83
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,746.35,598.11
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,692.73,559.61
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,633.33,514.77
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,573.97,468.63
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,509.49,416.29
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,448.18,364.83
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,378.65,305.68
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,313.48,248.4
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,243.05,185.67
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,180.44,129.36
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,111.6,70.22
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,54.65,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,16.91,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,4.33,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,8.36,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,18.7,9.54
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,29.21,19.05
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,42.19,30.49
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,55.23,41.88
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,68.36,53.07
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,81.57,64.13
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,91.29,72.19
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,101.12,80.23
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,255.76,210.02
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,420.41,341.37
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,286.4,232.52
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,130.63,102.97
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,181.3,144.59
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,252.93,201.6
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,265.12,210.71
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,277.4,220.1
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,235.09,186.26
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,213.83,169.05
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,246.06,194.88
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,302.73,239.39
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,240.42,189.65
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,202.58,159.2
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,147.05,114.78
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,93.91,71.66
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,92.25,70.41
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,90.58,69.12
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,104.36,80.59
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,118.43,92.33
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,110.82,86.24
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,103.27,80.21
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,65.83,49.44
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,30.65,20.17
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,46.04,33.18
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,61.49,46.24
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,44.83,32.42
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,28.26,18.51
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,24.8,15.61
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,21.34,12.68
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,185.89,150.92
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,294.29,232.35
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,223.4,169.91
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,161.65,115.81
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,95.05,59.08
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,41.43,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,13.35,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,16.76,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,52.42,0.26
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,111.66,72.83
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,182.07,133.35
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,158.33,123.25
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,105.61,83.79
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,132.63,107.01
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,161.08,130.89
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,231.33,189.44
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,298.01,244.04
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,501.62,407.77
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,710.54,564.99
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,763.86,597.98
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,807.42,624.61
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,852.01,651.91
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,894.23,676.99
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,930.78,699.14
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,964.41,719.16
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,992.67,734.94
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,1017.62,748.58
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,1034.76,760.37
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,1048.16,769.98
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,1056.01,774.73
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,1059.97,777.16
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,1056.08,776.89
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,1048.27,774.19
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,1031.45,764.75
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,1011.02,752.85
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,986.64,739.12
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,958.88,722.96
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,924.16,701.87
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,886.59,678.53
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,843.87,652.14
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,807.34,629.69
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,754.37,593.68
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,700.2,556.17
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,640.57,512.59
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,580.94,467.45
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,513.19,413.62
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,449.46,361.14
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,377.87,301.26
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,311.01,243.37
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,235.86,178.21
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,170.63,121.11
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,100.35,60.41
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,41.29,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,19.78,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,63.48,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,126.4,81.56
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,201.69,147.61
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,268.54,207.92
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,342.31,273.17
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,410.08,331.57
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,481.86,390.79
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,546.57,442.92
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,612.6,494.06
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,672.97,538.07
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,726.42,574.22
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,778.82,608.98
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,829.66,641.7
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,874.39,668.58
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,916.63,693.14
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,952.23,713.37
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,984.71,731.3
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,1011.96,745.63
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,1035.65,757.61
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,1052.09,768.03
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,1064.66,776.21
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,1070.6,781.15
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,1072.55,783.74
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,1068.53,781.98
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,1060.53,777.88
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,1041.82,766.84
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,1019.52,753.48
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,994.86,738.85
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,966.78,721.93
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,930.91,700.18
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,892.25,676.31
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,848.23,649.25
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,810.33,626.06
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,756.69,590.25
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,701.97,552.98
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,640.95,509.06
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,580.06,463.53
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,512.55,410.33
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,448.97,358.37
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,377.05,298.64
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,309.94,240.91
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,235.28,176.47
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,170.3,119.68
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,99.76,57.81
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,33.99,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,18.68,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,59.67,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,122.95,78.17
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,198.28,143.98
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,263.7,202.43
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,335.96,265.77
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,403.25,323.86
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,474.62,383.16
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,538.38,433.96
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,603.5,483.7
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,663.31,526.87
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,716.23,562.24
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,767.84,595.64
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,817.94,627.16
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,863.49,654.83
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,906.88,680.51
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,943.22,701.71
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,976.48,720.61
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,1002.92,734.23
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,1025.82,745.56
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,1042.58,754.43
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,1055.51,761.02
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,1061.84,763.11
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,1064.19,762.96
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,1060.12,761.42
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,1052.08,757.62
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,1035.53,748.0
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,1015.33,736.14
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,990.53,722.03
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,962.3,705.7
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,927.18,684.77
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,889.22,661.79
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,845.94,636.17
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,800.46,608.55
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,747.9,574.6
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,700.75,543.74
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,640.92,502.01
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,581.07,458.2
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,514.17,406.46
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,449.22,354.32
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,378.44,296.77
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,313.59,241.71
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,238.67,177.36
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,173.38,120.34
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,100.83,55.0
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,34.56,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,7.47,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,15.2,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,61.18,38.78
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,108.98,79.77
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,149.77,115.95
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,193.98,154.56
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,236.69,191.22
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,281.86,228.86
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,435.45,352.21
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,591.57,472.38
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,565.19,448.27
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,507.15,400.93
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,661.42,517.54
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,806.8,617.41
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,811.35,615.84
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,803.62,607.45
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,813.02,611.29
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,816.59,610.66
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,871.44,645.83
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,924.5,678.22
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,934.1,680.78
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,940.16,681.56
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,926.04,670.24
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,908.06,656.79
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,892.65,645.44
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,866.82,627.63
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,841.66,610.27
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,814.34,591.5
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,812.15,590.38
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,815.54,592.3
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,784.48,572.02
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,751.12,550.51
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,767.85,563.54
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,769.53,565.68
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,721.25,534.83
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,667.83,499.69
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,575.71,436.73
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,489.43,375.67
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,425.43,329.1
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,360.51,279.7
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,298.82,231.3
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,241.66,184.49
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,180.64,133.39
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,127.38,88.0
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,65.86,33.33
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,11.02,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,6.69,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,42.42,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,102.95,64.14
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,172.46,124.93
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,237.01,181.07
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,310.8,243.96
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,376.53,299.22
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,446.88,356.04
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,510.72,405.0
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,576.68,453.41
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,635.3,494.44
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,690.97,531.72
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,743.61,565.89
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,795.15,598.65
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,851.31,632.66
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,896.66,658.78
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,932.0,677.95
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,964.39,695.03
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,990.84,709.03
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,1013.83,720.91
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,1030.6,728.56
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,1043.64,733.95
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,1049.85,733.77
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,1052.18,731.39
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,1047.96,726.65
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,1039.88,719.82
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,1025.91,708.27
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,1008.22,694.81
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,983.55,679.96
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,955.51,663.29
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,921.42,644.03
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,884.44,622.93
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,840.84,600.54
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,795.08,576.14
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,750.44,550.55
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,696.42,517.8
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,636.22,479.25
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,576.14,438.32
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,509.43,389.99
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,444.66,340.67
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,373.64,285.55
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,309.0,232.77
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,233.71,170.16
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,168.21,113.99
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,93.78,41.98
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,29.64,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,5.9,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,43.59,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,115.53,70.11
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,189.02,135.99
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,255.38,193.84
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,330.59,257.5
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,397.05,312.54
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,465.96,367.08
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,530.32,415.4
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,596.37,462.69
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,655.25,502.75
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,713.94,540.08
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,767.05,573.56
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,818.86,605.57
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,856.19,626.41
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,900.16,651.35
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,936.41,674.51
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,969.75,695.91
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,995.14,711.01
