Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,1017.04,724.06
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,1033.7,735.39
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,1046.64,744.61
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,1051.82,747.71
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,1053.12,748.62
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,1048.92,746.92
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,1040.9,743.05
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,1023.77,734.36
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,1003.12,723.5
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,978.25,709.28
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,950.12,692.93
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,924.65,678.26
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,885.12,654.17
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,840.73,627.87
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,794.28,599.65
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,740.9,565.92
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,686.52,530.65
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,625.15,487.17
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,564.14,442.41
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,499.42,392.31
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,434.63,340.46
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,362.22,281.86
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,295.1,225.45
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,220.92,162.38
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,156.72,106.48
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,83.25,31.42
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,21.75,0.0
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,15.74,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,89.22,53.98
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,173.0,126.38
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,238.37,184.01
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,313.03,248.57
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,379.26,305.21
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,450.25,363.71
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,514.5,415.26
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,580.89,466.58
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,624.81,498.8
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,664.29,526.59
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,563.86,446.79
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,406.78,322.46
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,604.62,475.19
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,790.59,607.59
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,874.42,661.23
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,954.98,712.39
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,981.56,727.32
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,1004.85,740.75
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,1021.71,751.54
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,1034.94,760.21
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,1040.36,764.04
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,1042.01,765.7
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,1038.31,764.1
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,1030.86,760.28
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,1012.18,749.93
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,1003.24,746.07
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,977.27,731.74
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,948.06,715.3
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,909.96,691.33
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,869.46,665.51
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,824.2,636.88
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,777.07,606.46
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,724.73,570.89
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,667.98,530.45
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,606.52,485.64
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,545.85,439.83
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,475.82,384.35
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,409.11,329.65
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,336.43,268.86
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,269.63,211.22
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,193.37,145.66
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,131.65,91.37
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,57.68,15.17
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,27.72,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,95.25,55.86
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,167.29,122.82
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,232.34,180.35
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,306.85,245.0
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,374.89,303.33
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,448.33,364.06
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,512.39,415.01
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,578.65,465.6
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,639.91,510.87
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,698.49,552.3
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,751.07,587.68
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,802.54,621.54
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,854.65,654.51
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,895.2,678.99
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,931.44,701.7
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,964.84,722.41
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,990.63,736.69
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,1013.06,748.83
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,1030.06,758.96
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,1043.38,766.91
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,1049.33,768.87
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,1051.45,768.64
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,1046.55,765.62
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,1037.86,760.43
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,1017.29,747.18
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,1006.22,740.28
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,980.65,726.71
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,951.82,711.05
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,844.56,641.4
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,732.88,565.96
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,726.75,566.28
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,713.14,559.56
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,663.48,525.5
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,612.97,489.24
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,558.08,449.02
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,503.52,407.56
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,461.7,373.92
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,418.13,337.14
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,344.93,275.55
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,277.59,217.09
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,201.87,151.58
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,137.38,94.15
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,60.34,7.0
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,25.55,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,92.5,52.04
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,165.13,120.94
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,230.3,178.3
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,304.99,242.33
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,372.96,299.57
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,446.31,358.76
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,311.18,253.37
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,99.26,77.87
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,135.95,108.78
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,188.41,151.28
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,241.67,194.36
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,297.79,238.99
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,605.38,480.35
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,884.23,676.12
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,919.82,698.22
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,952.62,721.46
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,979.86,740.98
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,1003.88,758.43
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,1020.02,766.93
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,1032.55,773.2
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,966.12,727.28
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,882.7,669.71
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,878.59,667.42
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,871.54,662.44
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,773.3,591.97
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,662.18,511.58
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,729.21,563.78
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,768.01,594.51
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,766.19,594.92
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,752.27,587.14
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,589.26,465.69
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,412.92,329.88
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,437.54,351.79
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,438.21,354.12
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,506.45,409.81
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,545.76,440.95
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,479.56,387.27
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,415.8,334.44
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,344.18,274.18
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,278.21,216.76
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,203.82,152.19
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,140.32,94.52
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,60.05,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,8.65,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,52.44,26.8
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,99.6,72.56
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,140.36,109.56
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,184.62,149.15
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,226.36,185.82
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,270.09,223.22
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,309.71,256.02
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,350.02,288.4
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,317.61,260.39
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,290.78,236.27
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,282.98,228.98
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,289.62,232.92
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,247.93,198.02
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,187.72,148.28
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,389.5,310.98
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,584.82,458.86
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,488.48,382.6
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,386.82,302.79
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,545.67,426.61
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,708.18,546.36
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,713.59,549.23
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,717.27,552.31
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,689.12,531.51
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,659.73,509.95
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,650.81,504.47
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,640.4,497.78
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,609.36,475.35
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,577.81,452.55
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,593.49,466.68
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,604.55,477.0
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,530.38,421.66
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,460.11,368.51
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,435.81,351.12
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,409.69,331.67
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,276.45,225.0
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,158.76,127.79
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,135.77,108.95
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,113.57,90.29
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,83.48,64.88
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,62.3,46.72
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,42.56,29.57
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,23.2,12.38
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,11.06,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.36,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,9.5,0.15
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,16.76,8.08
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,25.97,16.23
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,35.2,24.34
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,45.61,33.3
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,56.22,42.29
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,66.91,51.29
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,77.68,60.24
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,222.44,182.53
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,360.72,294.97
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,236.66,192.9
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,85.43,65.86
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,63.08,47.22
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,42.22,29.7
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,76.66,58.19
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,114.08,88.74
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,132.6,103.48
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,151.48,118.41
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,171.8,134.69
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,192.5,151.18
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,230.32,181.42
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,293.48,230.91
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,175.86,137.88
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,89.08,67.63
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,130.02,101.16
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,172.98,135.8
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,158.73,124.3
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,144.71,113.11
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,179.34,141.68
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,214.48,170.29
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,233.42,185.77
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,233.37,186.25
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,267.15,215.11
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,311.07,251.15
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,358.79,291.04
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,394.01,319.75
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,342.79,277.97
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,293.71,237.28
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,240.83,192.57
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,191.59,149.79
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,137.63,102.92
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,90.71,59.09
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,38.8,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,21.22,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,87.69,39.12
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,161.84,117.85
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,227.16,176.64
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,302.51,242.68
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,368.04,299.92
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,438.49,359.38
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,358.09,295.65
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,214.63,176.17
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,450.92,373.24
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,679.69,553.44
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,475.98,389.52
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,173.91,138.64
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,201.56,161.38
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,249.78,199.88
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,350.62,282.3
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,477.87,383.13
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,357.38,286.55
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,234.84,186.53
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,238.18,189.29
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,241.55,191.92
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,196.74,155.62
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,153.24,120.13
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,151.9,119.12
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,150.6,118.12
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,147.93,116.02
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,145.32,113.98
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,140.93,110.49
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,136.65,107.11
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,129.76,101.66
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,122.95,96.28
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,114.86,90.01
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,106.86,83.77
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,72.23,55.1
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,40.58,28.66
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,22.12,13.16
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,3.8,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,3.41,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.03,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.27,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.51,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.76,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,78.37,29.33
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,175.12,126.32
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,241.98,187.21
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,318.77,254.93
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,235.85,192.52
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,83.78,65.58
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,99.09,78.7
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,114.83,91.82
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,109.93,87.27
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,105.3,82.96
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,194.97,157.79
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,280.4,227.24
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,151.25,121.24
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,32.19,21.31
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,33.75,22.61
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,35.31,23.87
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,53.86,39.16
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,72.51,54.36
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,58.54,42.83
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,44.61,31.34
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,55.45,40.27
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,66.31,49.19
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,121.45,94.4
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,180.75,142.37
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,180.91,142.53
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,181.11,142.86
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,165.75,130.55
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,150.67,118.43
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,236.25,189.25
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,307.36,247.42
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,288.29,232.51
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,269.39,217.83
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,164.99,132.57
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,64.07,48.19
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,67.93,51.71
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,72.23,55.54
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,61.48,46.53
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,50.81,37.47
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,39.74,28.04
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,29.05,18.79
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,19.83,10.71
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,10.64,1.96
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,5.51,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,65.82,19.13
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,146.7,106.16
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,214.07,166.29
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,292.21,233.89
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,362.82,294.38
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,439.88,358.06
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,504.37,410.46
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,571.37,463.03
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,633.12,509.07
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,692.39,550.9
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,745.06,587.13
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,796.71,622.0
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,841.83,650.53
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,885.02,677.28
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,824.59,634.09
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,734.25,567.9
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,877.03,669.56
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,1002.84,750.84
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,1005.51,751.19
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,1017.55,759.41
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,882.01,668.45
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,685.7,526.71
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,681.62,525.9
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,675.97,522.4
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,858.1,657.58
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,989.18,745.88
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,962.6,727.97
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,932.9,709.62
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,897.37,687.17
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,859.24,662.73
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,814.49,634.14
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,767.94,603.81
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,713.57,566.37
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,658.51,527.65
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,597.34,482.2
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,539.98,437.86
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,471.48,382.66
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,405.99,327.99
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,331.78,264.93
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,264.07,205.56
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,185.62,137.18
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,118.08,67.59
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,40.12,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,75.62,14.97
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,169.68,122.3
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,238.5,185.62
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,317.99,255.55
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,388.6,316.68
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,462.48,378.4
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,527.64,432.27
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,594.82,485.96
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,655.93,532.36
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,717.42,575.87
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,770.58,611.31
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,822.53,644.94
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,859.09,667.33
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,902.56,694.26
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,938.67,716.44
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,971.9,736.43
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,998.18,750.75
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,1021.15,762.85
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,1037.32,771.96
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,1049.78,778.81
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,1056.64,780.7
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,1059.66,780.3
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,1054.92,778.1
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,1046.34,773.65
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,1028.19,763.14
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,1006.53,750.48
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,980.53,734.37
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,951.29,716.15
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,914.57,692.07
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,875.29,666.15
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,829.8,638.12
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,790.73,614.09
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,734.73,576.18
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,678.16,537.09
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,616.01,492.11
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,554.48,445.27
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,484.49,389.48
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,420.15,336.06
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,344.48,273.02
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,275.3,213.04
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,194.67,142.57
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,124.21,65.11
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,42.7,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,80.59,5.57
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,185.12,131.73
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,251.25,194.23
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,330.5,264.14
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,398.63,323.73
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,471.37,384.82
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,504.44,412.02
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,529.19,431.28
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,592.41,479.97
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,657.5,527.73
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,736.6,582.75
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,813.3,634.12
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,856.38,661.03
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,897.11,686.2
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,931.55,705.7
