Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,963.09,722.93
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,987.51,735.84
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,1008.43,746.46
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,1023.24,754.57
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,1034.4,760.49
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,1039.9,762.22
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,1041.63,761.77
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,1036.32,758.5
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,1027.26,753.07
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,1011.11,743.98
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,991.46,732.76
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,965.75,716.97
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,936.88,699.15
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,902.11,677.94
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,864.67,654.73
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,819.94,626.2
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,781.62,601.73
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,727.51,565.52
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,672.6,528.01
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,610.88,483.87
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,549.83,437.77
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,481.27,384.13
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,415.42,330.46
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,342.81,269.98
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,274.35,210.76
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,194.79,141.08
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,124.09,57.08
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,42.96,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,79.34,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,182.78,128.4
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,252.96,194.38
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,330.97,262.68
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,401.08,323.24
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,476.16,385.48
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,541.89,437.36
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,609.48,488.2
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,669.65,530.09
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,729.89,568.98
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,774.46,596.65
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,824.98,627.8
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,869.6,654.8
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,912.06,679.95
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,947.11,699.89
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,979.16,717.78
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,1004.49,732.15
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,1026.36,744.43
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,1042.01,752.01
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,1053.93,757.42
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,1058.37,758.35
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,1058.94,757.15
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,1054.13,754.31
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,1045.49,749.32
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,1028.19,738.55
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,1007.35,725.74
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,981.75,710.61
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,952.89,693.45
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,916.98,672.39
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,878.33,649.33
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,832.93,622.07
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,785.64,593.04
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,739.77,563.26
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,684.75,526.42
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,622.44,483.64
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,560.73,438.45
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,491.38,385.79
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,424.73,332.76
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,348.0,270.11
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,277.53,210.05
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,197.62,140.45
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,123.4,45.88
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,43.02,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,76.91,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,178.06,123.15
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,247.01,188.58
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,324.04,255.49
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,393.32,314.49
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,467.52,374.8
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,532.03,424.72
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,598.46,473.53
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,658.01,514.3
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,717.65,552.08
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,770.42,584.42
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,813.21,609.15
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,855.69,632.93
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,895.79,654.6
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,930.36,674.94
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,962.08,693.42
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,955.75,687.92
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,937.95,675.95
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,992.08,711.77
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,1037.24,740.76
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,1042.15,743.69
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,1043.28,744.98
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,977.45,705.93
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,902.43,660.71
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,959.38,701.19
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,988.91,722.34
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,962.77,708.05
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,933.5,692.06
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,896.85,670.8
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,867.6,654.14
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,822.28,626.76
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,775.14,597.54
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,719.9,560.61
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,664.04,522.3
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,601.57,477.32
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,539.95,430.64
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,470.48,376.17
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,407.01,324.08
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,330.91,260.57
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,261.78,200.62
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,180.36,128.76
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,106.68,27.83
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,36.93,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,63.01,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,143.14,98.68
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,204.97,158.75
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,276.15,221.92
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,341.59,278.92
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,412.42,338.4
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,476.6,391.27
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,544.07,444.92
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,553.04,449.49
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,544.22,440.32
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,577.09,462.99
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,607.61,482.8
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,674.0,529.73
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,752.33,582.38
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,673.24,521.73
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,572.35,445.51
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,713.56,549.89
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,846.92,641.53
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,897.23,673.79
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,944.37,704.75
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,1004.85,742.82
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,1056.69,774.63
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,978.6,724.73
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,873.95,657.57
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,884.02,666.71
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,889.45,671.49
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,927.47,698.35
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,965.99,725.16
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,860.66,656.13
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,752.79,584.22
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,680.94,534.9
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,604.3,479.33
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,533.72,427.02
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,466.49,375.81
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,419.6,340.32
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,373.79,304.41
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,326.07,265.85
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,279.6,226.86
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,225.19,180.36
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,175.03,136.16
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,119.66,85.8
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,64.63,5.41
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,21.14,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,73.29,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,170.53,116.25
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,242.23,187.55
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,325.52,260.77
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,395.38,321.54
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,467.58,381.92
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,533.81,435.15
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,602.16,487.74
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,662.07,531.45
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,722.05,572.44
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,774.96,608.34
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,826.64,642.72
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,832.41,644.23
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,831.49,641.77
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,908.99,694.51
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,974.53,737.31
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,1001.05,753.94
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,1024.28,768.98
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,971.55,733.98
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,907.11,691.54
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,912.05,694.8
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,913.93,695.3
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,984.12,743.29
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,1043.15,782.54
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,1022.93,768.91
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,999.37,754.01
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,972.71,737.82
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,942.94,719.5
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,919.3,705.28
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,881.63,681.19
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,800.68,627.04
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,721.19,572.73
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,645.21,518.62
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,568.26,460.52
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,510.21,416.24
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,453.6,371.54
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,392.35,321.2
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,333.82,271.45
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,264.71,212.04
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,207.94,161.3
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,137.5,97.34
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,72.59,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,24.54,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,10.23,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,21.03,9.92
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,40.45,27.87
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,59.98,45.09
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,81.23,63.6
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,112.06,90.01
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,135.22,109.83
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,159.3,130.19
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,189.59,155.61
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,221.16,181.83
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,162.34,131.99
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,95.07,74.58
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,105.87,83.32
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,116.78,92.01
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,225.61,182.54
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,328.44,265.94
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,311.52,251.34
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,294.08,236.62
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,280.83,225.61
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,243.94,195.7
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,194.38,154.93
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,146.47,115.26
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,123.14,96.27
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,100.54,77.75
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,104.98,81.48
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,109.51,85.28
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,146.63,116.16
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,185.49,148.29
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,244.39,197.46
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,284.27,230.89
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,151.21,121.99
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,32.89,22.22
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,18.3,9.92
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,3.42,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,5.9,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,11.41,2.52
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,20.99,11.68
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,30.6,20.18
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,41.79,29.95
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,53.02,39.68
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,64.32,49.33
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,75.69,58.93
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,90.0,70.76
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,104.45,82.54
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,189.73,154.27
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,269.49,219.93
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,164.76,132.91
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,61.51,45.86
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,70.13,52.99
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,79.32,60.52
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,58.47,43.07
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,38.38,26.31
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,46.11,32.7
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,53.85,39.08
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,79.6,60.28
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,107.53,83.14
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,121.79,94.75
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,136.46,106.7
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,102.42,79.01
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,70.11,52.57
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,67.76,50.72
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,65.41,48.85
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,75.69,57.45
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,86.68,66.66
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,80.43,61.61
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,74.23,56.6
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,99.93,78.32
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,127.8,101.71
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,111.15,88.07
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,95.03,74.74
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,78.8,61.06
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,62.8,47.39
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,47.13,33.95
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,31.34,20.28
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,18.97,8.75
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,7.6,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,54.06,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,153.42,94.17
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,226.82,173.34
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,310.54,247.46
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,380.36,308.52
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,453.04,369.86
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,518.67,423.34
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,586.56,476.48
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,646.48,521.39
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,706.8,564.18
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,759.15,599.83
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,810.39,633.99
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,847.07,657.72
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,890.91,686.32
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,925.7,709.22
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,957.67,730.2
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,981.25,744.58
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,1001.46,756.79
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,1017.45,767.26
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,1029.89,775.55
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,1033.8,778.8
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,1033.99,779.81
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,1029.54,776.99
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,1021.43,771.92
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,1004.03,761.21
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,983.27,748.38
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,958.8,732.27
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,931.2,714.09
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,905.34,697.15
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,865.96,670.7
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,819.39,639.93
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,771.11,607.52
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,715.27,568.17
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,658.97,527.76
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,595.31,480.26
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,536.17,433.82
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,463.6,374.73
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,394.87,316.77
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,315.04,249.02
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,243.26,185.87
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,130.07,86.1
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,9.11,0.35
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,16.76,8.16
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,24.42,15.02
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,33.27,22.75
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,42.21,30.46
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,51.21,38.19
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,60.27,45.88
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,57.41,43.29
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,55.26,41.28
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,65.73,50.0
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,76.69,59.05
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,178.11,143.63
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,279.94,225.54
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,250.12,200.34
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,200.02,159.25
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,209.11,166.53
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,218.37,173.77
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,189.13,149.92
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,160.5,126.49
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,161.41,127.31
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,162.39,128.14
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,139.69,109.89
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,117.6,92.02
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,152.9,121.27
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,189.68,151.42
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,134.61,106.45
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,82.9,63.76
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,83.51,64.43
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,84.2,65.13
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,77.95,60.05
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,71.75,55.0
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,59.98,45.24
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,49.06,36.12
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,43.26,31.28
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,37.47,26.38
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,30.93,20.78
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,24.4,15.12
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,18.27,9.79
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,12.15,4.42
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,7.2,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.36,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.57,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.02,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,6.06,0.0
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,9.1,2.05
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,12.53,5.08
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,15.97,8.09
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,19.41,11.08
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,22.87,14.03
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,56.16,42.3
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,94.61,74.31
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,114.3,90.45
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,134.39,106.8
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,65.13,49.15
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,6.87,0.14
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,63.85,47.88
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,128.58,100.99
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,110.84,86.28
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,93.88,72.34
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,153.67,121.55
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,217.39,172.98
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,123.79,96.87
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,41.47,28.84
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,92.63,71.1
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,150.28,118.02
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,143.83,112.74
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,137.5,107.68
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,189.74,151.08
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,265.13,212.22
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,164.04,130.53
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,65.37,48.98
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,39.06,27.26
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,12.96,5.34
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,34.02,23.23
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,55.26,41.21
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,48.67,35.78
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,42.11,30.31
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,35.17,24.36
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,28.25,18.36
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,21.34,12.38
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,14.45,6.31
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,8.73,0.43
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.15,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,37.87,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,110.37,53.11
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,184.87,140.01
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,267.09,213.13
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,192.72,156.87
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,79.36,61.86
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,98.06,78.06
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,117.47,94.55
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,408.79,340.47
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,684.08,554.99
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,737.67,592.2
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,790.48,629.93
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,464.8,380.97
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,51.43,37.34
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,68.51,51.73
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,87.21,67.12
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,217.15,174.54
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,347.97,278.61
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,388.86,310.83
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,454.46,361.71
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,522.07,414.5
