Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,614.26,484.0
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,845.35,658.65
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,1015.33,774.95
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,999.59,762.75
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,980.44,750.07
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,954.6,732.52
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,936.79,720.64
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,901.99,697.34
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,864.47,672.17
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,817.42,640.9
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,768.74,608.02
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,545.9,441.84
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,335.28,273.25
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,298.58,244.78
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,262.66,215.5
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,222.91,181.95
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,184.68,148.92
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,143.91,113.38
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,105.53,79.01
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,52.61,27.89
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.39,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.75,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,1.89,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.02,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,4.16,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,5.31,0.0
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,6.45,0.0
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,7.6,0.87
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,6.46,0.0
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,5.32,0.0
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,20.6,11.94
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,35.97,24.97
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,21.39,12.5
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,6.87,0.15
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,291.78,242.27
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,582.61,474.22
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,340.83,279.18
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,61.56,45.65
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,35.67,24.19
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,9.94,2.67
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,314.08,257.94
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,614.62,494.42
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,445.61,359.57
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,278.67,223.52
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,320.98,259.05
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,362.71,293.42
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,311.65,251.98
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,262.0,211.49
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,196.77,158.38
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,154.93,123.74
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,381.33,314.85
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,556.52,456.74
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,279.01,232.15
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,26.71,17.01
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,23.25,14.19
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,19.8,11.28
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,16.35,8.31
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,12.91,5.31
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,9.48,2.31
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,6.06,0.0
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,3.4,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.79,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,32.96,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,97.42,31.37
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,174.73,131.54
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,260.13,207.81
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,334.8,273.24
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,416.96,343.03
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,286.27,238.08
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,80.97,63.41
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,93.0,73.76
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,105.15,83.84
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,274.1,227.66
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,446.84,367.8
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,291.97,240.07
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,118.05,93.25
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,253.05,206.44
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,404.89,328.0
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,486.16,391.87
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,593.82,473.88
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,416.53,334.8
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,214.64,171.2
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,215.05,172.01
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,215.56,172.44
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,227.93,182.7
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,263.98,211.82
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,222.69,178.29
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,205.28,163.99
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,197.15,157.92
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,189.18,151.95
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,143.0,114.05
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,99.0,77.52
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,319.66,264.71
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,482.75,397.73
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,254.04,211.15
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,26.71,17.1
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,23.25,14.27
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,19.8,11.34
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,15.97,8.03
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,12.15,4.69
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,9.1,2.01
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,6.06,0.0
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,3.4,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.79,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,36.87,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,105.64,21.99
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,188.2,140.95
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,277.12,221.82
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,351.34,287.45
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,432.87,357.01
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,500.91,414.3
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,572.2,472.23
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,629.98,516.69
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,692.87,562.29
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,747.17,599.61
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,800.69,635.39
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,846.36,664.67
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,890.12,692.05
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,926.29,713.9
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,959.8,733.49
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,985.88,747.02
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,1008.76,758.27
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,1024.12,765.92
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,1035.95,771.33
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,1039.94,772.67
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,1040.26,771.88
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,1034.23,767.21
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,1024.57,760.45
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,863.44,653.31
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,661.7,511.54
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,823.17,629.96
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,930.88,700.59
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,892.56,674.64
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,851.94,648.91
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,804.1,619.04
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,754.82,587.55
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,697.04,548.12
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,639.17,507.67
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,577.24,463.06
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,512.89,414.05
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,439.12,354.75
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,369.74,296.56
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,285.95,225.64
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,211.61,158.78
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,117.36,47.44
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,28.16,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,41.08,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,115.24,7.2
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,198.96,148.43
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,287.64,230.5
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,361.15,296.09
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,441.59,365.21
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,508.67,421.09
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,574.95,474.26
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,496.1,409.87
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,381.38,315.26
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,599.02,489.98
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,806.54,640.46
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,855.87,671.09
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,903.65,701.59
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,928.16,715.25
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,960.23,733.99
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,984.81,746.53
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,1006.15,756.8
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,1021.46,764.45
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,1033.24,769.85
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,1037.34,768.9
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,1037.77,765.77
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,1031.76,760.1
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,1022.14,752.33
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,1006.84,740.76
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,988.1,727.23
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,961.67,710.3
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,932.23,691.55
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,905.61,674.69
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,865.57,648.87
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,818.26,618.99
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,769.35,587.55
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,712.18,550.35
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,654.74,511.84
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,589.53,466.48
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,525.63,418.81
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,454.26,362.85
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,383.86,305.1
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,300.48,234.96
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,226.35,167.63
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,104.96,32.11
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,40.6,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,113.41,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,199.32,147.07
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,289.53,231.79
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,362.42,296.61
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,442.2,364.56
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,506.55,418.22
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,578.0,475.01
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,639.81,521.57
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,702.27,566.14
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,755.79,602.46
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,808.4,637.16
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,855.47,666.29
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,900.75,693.52
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,936.46,715.21
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,957.97,727.11
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,917.98,696.45
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,850.48,647.9
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,952.85,715.92
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,1032.49,764.77
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,1037.09,764.11
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,1038.04,762.29
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,1032.67,758.09
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,1023.7,751.83
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,1006.54,739.13
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,986.02,724.55
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,958.61,707.06
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,939.24,694.93
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,901.55,671.61
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,861.48,646.7
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,814.03,615.74
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,765.03,583.35
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,688.13,530.85
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,613.17,478.58
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,548.82,432.17
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,483.8,382.67
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,411.43,326.11
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,343.62,270.75
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,266.88,206.56
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,198.5,144.5
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,92.95,17.07
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,35.85,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,101.0,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,188.16,136.32
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,279.05,222.26
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,353.34,288.64
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,434.89,358.76
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,503.41,415.48
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,575.22,472.16
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,632.29,514.16
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,694.32,556.99
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,749.03,593.12
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,802.99,627.37
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,848.68,654.56
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,892.47,679.51
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,928.65,698.46
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,962.16,715.01
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,988.75,727.51
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,1012.14,737.78
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,1028.03,744.58
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,1040.39,749.25
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,1045.43,748.06
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,1046.79,744.86
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,1040.75,738.87
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,1031.08,731.14
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,1016.05,720.25
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,997.52,707.6
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,969.79,692.5
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,939.04,675.68
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,901.62,654.58
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,861.77,631.71
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,814.0,602.34
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,764.72,571.49
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,708.22,535.77
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,651.38,498.72
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,584.35,453.17
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,523.07,408.51
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,448.07,351.23
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,377.57,294.64
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,291.62,223.87
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,215.57,154.82
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,99.27,4.37
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,34.47,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,97.02,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,183.64,129.5
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,272.55,213.98
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,343.5,276.24
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,421.15,341.43
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,488.67,396.77
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,559.49,452.47
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,619.81,497.53
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,676.69,537.39
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,691.38,544.75
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,695.27,544.68
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,719.87,560.03
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,740.7,572.27
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,739.03,569.92
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,743.97,572.59
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,764.19,585.48
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,782.24,596.69
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,908.54,682.74
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,1013.33,750.91
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,1016.6,751.78
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,1003.35,743.57
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,1010.5,749.4
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,1001.18,744.44
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,887.82,670.7
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,754.49,580.91
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,842.9,645.63
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,902.68,686.92
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,867.11,663.62
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,829.17,639.5
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,747.29,584.49
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,663.8,526.96
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,608.76,488.17
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,554.25,447.44
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,496.72,403.4
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,440.4,358.71
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,373.11,303.05
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,309.93,248.95
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,236.78,185.65
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,172.05,124.22
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,80.03,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.11,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,10.23,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,39.36,23.48
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,67.66,50.41
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,96.19,75.65
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,136.52,110.33
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,165.29,135.07
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,194.96,160.1
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,221.79,182.36
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,249.23,204.76
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,243.37,199.49
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,252.55,206.28
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,269.47,219.07
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,286.49,231.74
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,399.22,321.94
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,518.33,412.96
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,558.92,441.69
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,599.67,470.75
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,557.83,437.97
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,489.32,386.07
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,629.43,494.23
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,770.62,597.27
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,559.73,439.9
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,327.94,260.17
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,474.73,378.14
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,616.88,485.24
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,598.58,470.86
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,579.0,457.0
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,549.23,435.7
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,518.87,413.78
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,565.27,451.53
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,583.51,467.64
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,536.25,432.01
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,489.38,396.38
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,437.52,355.89
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,386.79,315.06
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,329.94,268.1
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,276.15,222.03
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,210.87,165.07
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,152.93,108.81
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,69.21,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,6.69,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,88.74,57.58
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,166.97,130.58
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,215.17,173.96
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,267.32,219.3
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,314.02,258.74
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,362.59,298.29
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,404.93,331.52
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,447.81,364.1
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,488.82,394.22
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,529.75,423.43
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,536.79,427.26
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,562.37,444.5
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,628.69,491.79
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,674.02,523.15
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,810.84,618.34
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,933.01,695.86
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,850.3,638.11
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,743.29,563.19
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,866.01,648.64
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,967.48,712.02
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,879.06,653.16
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,769.38,580.06
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,767.43,581.6
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,762.75,580.02
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,734.01,560.0
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,703.79,539.14
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,567.57,441.38
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,461.91,362.65
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,442.26,350.15
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,421.21,335.6
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,385.52,308.71
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,350.09,281.53
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,310.2,250.31
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,271.19,218.93
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,227.62,182.52
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,186.11,146.96
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,137.75,105.44
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,93.39,63.35
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,41.52,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,14.16,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,120.37,76.46
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,221.12,172.73
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,286.85,231.36
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,359.19,293.26
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,422.28,345.32
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,488.63,397.66
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,548.93,443.62
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,610.94,488.45
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,690.58,543.6
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,768.5,595.17
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,779.21,598.74
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,779.55,595.97
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,855.35,644.47
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,938.33,694.94
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,961.68,706.61
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,981.75,717.05
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,997.29,724.98
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,1009.44,730.9
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,1012.35,730.95
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,1011.69,729.08
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,1007.01,726.33
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,998.84,721.61
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,988.54,714.39
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,974.6,705.06
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,947.89,689.16
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,918.22,671.53
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,878.52,648.24
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,836.74,623.28
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,790.16,593.34
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,742.15,562.0
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,684.47,523.05
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,626.8,483.27
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,565.08,439.41
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,500.88,391.21
