Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,424.42,331.14
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,353.0,272.79
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,268.12,204.13
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,193.62,131.65
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,87.11,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,50.95,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,149.09,90.51
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,238.97,186.04
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,311.74,251.15
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,392.25,319.86
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,460.7,376.27
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,532.91,433.08
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,557.65,451.19
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,578.23,465.38
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,656.53,521.76
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,732.87,574.07
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,797.95,617.46
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,863.02,659.93
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,899.77,683.03
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,934.05,704.61
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,959.5,718.88
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,981.88,731.19
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,997.39,739.08
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,1009.52,744.95
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,1014.48,746.36
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,1015.92,745.77
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,1010.74,741.74
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,1002.07,735.71
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,989.17,728.03
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,972.81,718.27
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,945.28,700.55
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,914.85,681.09
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,876.68,655.2
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,836.32,627.84
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,788.96,597.88
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,740.25,566.45
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,683.13,527.34
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,625.93,487.31
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,564.04,442.8
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,499.9,393.95
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,424.92,334.81
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,354.79,277.07
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,268.74,204.98
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,193.06,128.39
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,69.69,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,11.8,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,123.5,69.17
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,237.9,185.0
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,311.81,251.83
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,393.83,322.45
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,461.9,379.29
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,533.72,436.58
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,595.17,483.53
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,657.91,528.19
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,711.21,563.84
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,759.15,594.34
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,780.65,605.77
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,793.06,610.87
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,533.09,419.96
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,177.43,138.5
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,611.56,481.54
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,976.87,725.22
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,991.86,727.24
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,1003.48,732.02
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,1007.04,730.38
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,1007.09,726.71
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,1001.46,721.05
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,992.38,713.46
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,975.61,699.98
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,955.62,684.87
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,928.49,667.95
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,898.55,649.43
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,860.77,625.95
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,820.84,601.1
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,773.71,571.88
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,725.33,541.32
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,669.01,505.16
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,617.01,470.98
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,551.13,425.08
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,487.34,378.01
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,411.96,319.43
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,341.68,262.46
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,256.95,192.55
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,181.59,115.89
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,65.18,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,4.72,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,16.18,3.51
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,29.54,18.44
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,47.88,34.59
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,66.15,50.47
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,85.92,67.52
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,106.43,84.93
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,137.74,110.93
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,159.04,128.18
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,338.44,275.76
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,518.53,413.73
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,436.19,346.6
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,344.16,272.99
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,381.58,302.45
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,419.9,331.25
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,513.88,402.26
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,587.33,456.52
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,593.93,460.44
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,599.24,464.21
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,425.95,333.97
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,252.27,197.59
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,170.38,133.46
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,114.92,88.59
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,100.74,77.31
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,86.92,66.16
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,175.64,139.3
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,260.02,206.97
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,439.09,350.99
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,585.4,463.64
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,430.12,344.4
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,288.43,232.5
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,261.53,211.89
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,235.14,190.75
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,205.0,166.38
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,175.57,142.04
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,144.15,115.42
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,113.76,89.14
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,78.61,58.36
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,37.52,20.18
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,14.84,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,10.23,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,123.48,54.1
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,242.96,185.85
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,317.58,253.42
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,400.74,323.71
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,468.76,379.31
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,536.62,432.4
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,599.45,478.83
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,663.58,523.63
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,716.92,559.21
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,769.72,593.46
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,815.11,621.75
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,858.89,648.43
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,894.7,670.61
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,928.02,691.05
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,942.74,699.01
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,965.76,712.67
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,981.15,722.71
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,993.23,730.87
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,998.34,735.72
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,999.99,738.55
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,994.84,736.24
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,986.25,731.92
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,966.01,720.91
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,954.64,715.83
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,928.2,699.87
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,898.93,682.07
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,861.62,658.61
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,822.14,633.37
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,775.6,602.25
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,727.78,569.69
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,671.38,530.54
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,614.95,490.26
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,552.68,444.43
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,488.47,394.08
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,411.78,331.7
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,340.47,271.15
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,253.44,195.42
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,174.34,107.06
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,62.87,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,110.82,38.62
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,231.47,176.6
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,306.45,245.11
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,390.09,315.86
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,459.17,372.11
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,532.28,428.61
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,401.81,325.57
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,203.62,164.58
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,232.34,188.55
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,262.03,211.49
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,385.47,308.85
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,519.13,407.77
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,732.96,561.37
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,919.65,682.77
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,946.68,698.46
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,970.79,715.06
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,987.28,724.68
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,1000.44,732.42
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,1007.77,736.44
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,1011.61,738.5
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,1007.1,734.57
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,999.1,728.73
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,986.28,719.87
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,970.01,709.03
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,943.3,692.99
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,913.7,675.2
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,877.18,651.58
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,838.33,626.32
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,790.96,596.23
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,742.25,564.71
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,686.06,527.2
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,629.74,488.56
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,563.52,442.53
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,499.06,394.12
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,426.92,337.22
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,355.58,278.34
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,267.41,203.56
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,186.26,109.17
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,68.36,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,116.11,27.75
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,246.95,187.33
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,323.35,259.02
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,408.54,331.92
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,477.82,389.28
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,546.62,443.67
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,422.24,344.41
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,240.76,195.94
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,268.25,218.4
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,296.24,239.57
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,349.92,281.11
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,406.06,323.02
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,540.15,423.35
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,683.93,524.01
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,841.45,627.17
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,983.08,712.64
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,999.91,721.29
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,1013.36,730.19
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,1018.11,732.54
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,1019.33,733.02
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,1013.18,730.52
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,1003.54,726.1
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,987.33,717.69
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,967.84,707.33
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,940.19,691.74
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,909.72,674.26
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,871.54,652.36
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,831.22,628.52
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,783.52,600.06
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,734.56,569.72
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,676.66,531.19
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,623.73,494.76
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,556.09,446.07
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,490.66,395.79
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,413.72,333.27
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,342.04,272.36
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,252.9,194.46
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,170.18,95.32
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,61.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,111.11,10.07
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,238.91,179.21
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,311.91,249.8
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,393.53,320.99
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,457.28,376.4
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,529.32,436.31
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,588.85,482.64
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,649.37,527.52
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,702.68,566.75
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,755.54,604.87
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,787.5,626.27
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,815.93,645.04
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,521.96,423.93
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,130.75,102.77
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,116.26,91.34
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,102.61,80.02
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,116.98,91.82
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,131.76,103.88
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,268.47,217.66
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,417.75,337.23
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,293.45,237.05
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,175.47,139.91
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,238.69,192.57
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,282.51,228.82
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,206.1,166.48
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,119.33,94.42
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,134.44,107.51
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,150.08,120.9
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,194.41,159.22
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,221.1,182.72
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,198.09,163.56
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,175.67,144.76
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,151.87,124.75
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,128.68,104.88
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,101.13,80.69
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,74.6,57.22
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,47.89,33.43
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,18.03,4.82
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,8.65,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,112.17,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,241.07,181.76
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,321.21,261.31
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,410.96,340.95
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,482.29,403.27
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,552.72,462.85
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,617.44,514.88
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,683.37,565.47
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,738.35,606.92
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,792.7,647.11
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,837.86,678.49
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,881.21,708.06
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,918.28,733.75
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,952.8,757.45
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,973.08,770.86
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,989.85,781.94
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,1005.64,792.46
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,1018.03,800.72
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,1014.19,797.68
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,1006.61,792.31
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,1000.65,787.97
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,991.27,781.36
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,981.74,773.71
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,968.63,763.69
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,940.71,745.73
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,909.97,725.77
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,865.0,694.2
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,824.55,665.73
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,775.89,630.48
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,726.21,593.96
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,662.39,546.01
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,599.55,497.7
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,530.42,442.32
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,463.79,386.89
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,382.95,317.32
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,308.06,250.89
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,220.34,171.71
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,137.71,67.93
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,48.52,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,115.68,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,252.27,188.52
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,324.81,263.82
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,412.74,340.63
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,484.24,401.7
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,559.43,463.03
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,623.34,512.18
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,688.42,559.99
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,743.66,597.43
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,798.31,633.03
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,845.25,663.34
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,880.43,684.92
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,916.15,705.85
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,949.35,724.65
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,976.38,739.05
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,1000.34,751.34
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,1016.38,759.83
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,1028.98,766.25
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,1033.97,766.5
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,1035.37,764.71
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,1029.29,760.94
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,1019.66,755.19
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,1002.7,746.02
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,982.46,734.85
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,955.81,718.47
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,926.27,700.22
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,897.86,682.67
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,856.46,656.11
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,809.25,625.65
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,760.62,593.62
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,701.43,552.89
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,642.3,511.08
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,574.12,461.37
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,507.84,409.44
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,429.19,344.89
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,361.05,285.98
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,269.09,204.91
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,181.47,81.74
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,67.66,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,104.02,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,227.34,167.45
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,305.38,249.65
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,393.2,328.45
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,465.72,391.59
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,542.76,455.59
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,602.92,503.08
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,669.86,552.79
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,725.7,593.27
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,781.1,632.41
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,831.1,665.5
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,879.74,696.86
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,915.7,720.95
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,949.09,743.19
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,974.66,759.89
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,997.11,774.49
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,1012.79,785.0
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,1025.02,793.36
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,1028.86,795.12
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,1029.13,794.66
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,1023.8,792.02
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,1014.94,787.12
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,999.15,776.07
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,980.02,762.82
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,953.46,745.49
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,924.0,726.08
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,886.85,701.34
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,847.41,674.63
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,799.72,641.91
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,750.68,607.57
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,693.92,565.46
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,637.0,522.26
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,568.93,469.54
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,507.87,418.7
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,428.7,351.66
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,354.98,286.69
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,261.03,201.08
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,171.08,69.65
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,63.44,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
