Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,79.98,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,201.18,17.97
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,296.02,227.82
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,392.35,321.42
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,466.31,388.74
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,544.75,456.9
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,609.42,509.52
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,675.53,560.9
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,722.81,595.4
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,776.88,633.94
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,822.52,665.04
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,866.55,694.22
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,903.8,718.29
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,938.63,740.15
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,964.5,754.52
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,987.29,766.61
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,1004.47,776.18
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,1018.29,783.5
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,878.37,684.26
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,698.09,553.06
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,876.68,683.85
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,1015.22,775.67
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,995.37,760.92
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,972.44,746.31
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,958.32,737.77
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,929.66,719.22
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,893.23,695.35
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,854.49,669.67
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,807.62,637.24
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,759.38,603.33
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,701.32,561.48
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,643.24,518.56
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,573.92,466.57
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,506.6,413.03
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,424.83,345.3
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,355.03,283.62
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,256.08,188.01
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,156.04,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,59.02,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,45.84,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,126.61,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,220.9,166.2
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,314.4,254.82
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,390.71,322.32
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,473.16,392.46
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,541.93,449.22
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,613.52,504.95
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,439.73,367.08
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,195.1,161.89
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,228.65,190.8
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,263.53,219.48
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,233.36,193.15
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,201.98,165.82
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,597.71,493.1
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,945.78,745.13
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,963.79,753.58
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,978.67,763.88
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,988.56,771.51
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,995.12,777.03
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,990.67,775.09
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,982.86,771.03
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,968.61,761.17
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,951.17,749.18
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,925.2,731.22
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,896.45,711.36
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,861.46,687.35
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,824.21,661.49
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,776.84,627.12
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,728.26,591.39
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,675.29,551.93
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,617.01,507.38
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,546.74,452.4
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,479.07,396.21
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,394.85,324.93
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,317.01,256.09
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,178.39,130.96
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,32.03,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,70.52,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,177.31,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,276.96,208.09
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,377.49,308.92
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,454.11,378.5
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,535.78,449.17
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,602.71,504.65
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,671.39,559.01
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,729.07,602.59
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,786.53,644.81
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,831.65,676.81
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,874.81,706.83
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,903.03,726.54
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,938.63,751.58
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,967.11,769.89
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,992.67,786.08
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,1009.96,797.14
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,1023.91,806.0
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,1031.21,809.23
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,1034.99,810.22
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,1030.49,806.72
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,1022.47,801.01
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,1005.86,789.46
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,986.02,775.83
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,960.08,757.99
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,931.28,738.16
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,903.6,719.44
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,862.92,691.1
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,815.54,656.92
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,766.77,621.22
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,707.77,577.09
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,648.8,531.94
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,579.17,478.73
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,511.5,423.97
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,426.49,351.69
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,354.13,286.35
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,253.41,186.86
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,151.3,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,57.12,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,68.0,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,171.06,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,269.38,199.84
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,367.78,302.07
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,444.23,372.32
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,525.79,443.56
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,591.72,498.73
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,659.38,552.58
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,716.71,596.51
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,773.86,639.1
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,754.69,622.64
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,722.16,596.38
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,824.35,673.02
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,924.79,745.41
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,953.51,762.99
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,979.39,778.94
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,996.58,790.08
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,1010.48,799.03
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,1017.79,801.97
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,1021.64,802.67
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,1017.26,799.63
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,1009.42,794.4
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,991.4,782.14
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,970.27,767.84
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,954.85,757.38
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,924.95,736.51
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,887.5,710.5
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,847.88,682.67
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,800.09,647.61
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,751.03,611.13
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,692.85,567.05
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,634.75,522.05
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,565.66,467.9
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,498.61,412.55
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,422.07,346.73
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,346.1,278.74
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,246.84,180.74
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,145.76,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,54.74,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,53.56,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,141.71,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,242.77,174.8
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,340.45,275.37
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,408.92,337.62
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,489.72,406.37
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,558.85,462.6
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,630.45,517.56
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,687.37,559.51
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,744.32,600.28
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,655.77,532.68
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,537.25,439.77
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,726.27,583.73
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,907.39,708.54
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,935.19,723.32
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,960.13,737.94
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,978.21,749.29
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,980.98,750.51
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,985.98,752.93
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,999.94,761.47
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,997.38,760.38
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,991.42,757.36
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,977.25,748.93
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,959.84,738.47
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,935.44,722.03
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,908.18,703.7
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,869.19,677.73
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,828.21,650.16
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,781.3,616.93
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,733.16,582.35
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,672.77,538.5
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,618.38,498.05
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,549.15,445.78
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,482.43,392.15
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,397.85,322.0
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,319.79,254.17
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,223.06,160.94
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,124.24,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,45.31,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,9.83,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,19.67,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,181.41,127.35
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,330.98,266.82
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,406.55,334.06
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,488.27,403.14
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,548.58,452.61
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,616.82,504.92
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,674.77,548.09
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,732.87,590.12
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,711.11,572.4
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,673.7,543.83
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,780.9,621.87
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,883.38,692.3
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,914.59,710.48
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,943.2,727.63
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,961.18,739.7
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,976.02,749.9
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,983.31,753.79
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,987.28,755.68
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,885.63,688.31
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,761.79,603.48
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,733.75,585.91
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,704.13,565.8
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,650.76,526.32
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,597.34,486.2
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,515.84,424.17
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,458.87,379.49
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,422.95,351.0
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,387.96,322.72
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,356.58,297.5
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,325.04,271.56
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,282.82,236.33
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,242.14,201.47
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,199.4,163.97
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,158.56,126.95
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,96.42,67.89
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,16.87,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,7.47,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,4.72,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,9.44,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,37.43,21.47
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,64.27,48.69
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,90.95,73.14
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,118.42,97.96
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,143.01,119.73
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,168.33,141.69
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,191.6,161.83
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,215.74,182.39
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,290.72,246.07
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,351.9,297.12
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,400.91,337.36
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,473.33,395.19
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,435.8,363.08
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,417.98,346.9
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,425.3,352.34
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,432.2,357.3
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,467.7,386.32
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,526.98,432.86
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,534.4,438.32
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,540.81,443.44
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,517.58,425.24
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,493.86,406.82
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,491.46,405.58
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,487.72,403.11
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,463.65,384.48
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,439.07,365.45
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,406.82,339.92
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,375.17,314.5
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,344.79,290.1
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,314.27,264.97
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,274.81,232.0
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,236.66,199.14
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,195.39,162.38
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,155.63,125.79
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,94.03,66.77
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,15.44,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,7.08,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,7.87,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,15.74,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,139.9,92.69
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,247.41,201.66
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,305.7,256.48
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,369.91,313.61
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,422.08,359.07
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,476.23,404.64
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,534.33,452.62
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,588.04,495.26
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,577.73,485.75
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,570.39,477.91
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,747.64,616.04
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,916.44,739.33
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,944.79,756.45
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,970.23,772.72
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,988.67,785.02
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,1003.88,795.17
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,1009.11,798.88
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,1010.86,800.39
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,1007.43,798.44
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,1000.58,794.27
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,798.33,646.52
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,559.19,461.16
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,619.48,512.48
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,653.16,541.76
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,616.45,513.5
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,579.14,484.78
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,680.43,566.09
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,753.87,622.42
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,697.41,578.72
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,640.78,534.65
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,571.29,479.4
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,510.01,427.8
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,428.42,356.97
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,352.56,287.87
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,250.14,184.72
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,145.74,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,54.82,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,3.93,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,7.87,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,24.28,10.92
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,42.08,30.04
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,71.11,56.35
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,94.95,78.07
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,116.35,97.26
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,138.44,116.76
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,156.8,132.59
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,175.67,148.56
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,127.72,106.41
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,73.66,58.63
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,122.9,101.59
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,175.63,146.7
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,234.35,196.18
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,275.23,230.11
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,159.99,132.91
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,52.18,39.55
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,129.9,107.08
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,241.97,201.57
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,122.59,100.63
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,22.15,13.6
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,205.46,174.07
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,394.74,332.02
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,361.88,304.09
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,329.64,277.39
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,205.71,172.91
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,96.29,77.8
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,88.38,71.35
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,80.62,64.84
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,70.92,56.45
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,61.33,48.09
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,51.31,39.34
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,41.35,30.52
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,30.88,21.12
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,21.38,12.52
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,13.71,4.96
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,6.07,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.15,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.36,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,6.06,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,9.87,2.49
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,14.44,6.64
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,19.03,10.75
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,23.63,14.8
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,28.23,18.82
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,32.46,22.5
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,36.7,26.16
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,51.38,38.78
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,68.01,52.98
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,65.16,50.46
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,62.57,48.18
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,81.99,64.53
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,102.31,81.46
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,112.32,89.75
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,122.58,98.27
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,123.85,99.26
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,125.27,100.43
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,137.18,110.51
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,149.48,120.88
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,131.54,105.85
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,114.15,91.27
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,88.48,69.79
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,64.26,49.38
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,68.22,52.83
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,72.5,56.55
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,66.56,51.55
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,60.7,46.61
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,53.49,40.47
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,46.36,34.33
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,38.66,27.65
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,31.34,21.23
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,24.04,14.78
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,16.75,8.31
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,10.64,2.44
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.54,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.36,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,12.0,8.5,0.0,0.0
