Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,30,160.0,13.0,1.3,12.0,17.0,80.87,0.0
2016,12,9,7,45,301.5,22.0,1.35,12.0,49.5,201.35,114.32
2016,12,9,8,0,443.0,31.0,1.4,12.0,82.0,311.62,245.44
2016,12,9,8,15,518.5,37.5,1.5,12.0,120.0,387.59,315.92
2016,12,9,8,30,594.0,44.0,1.6,12.0,158.0,464.95,383.38
2016,12,9,8,45,643.0,48.0,1.7,12.5,196.5,532.87,439.87
2016,12,9,9,0,692.0,52.0,1.8,13.0,235.0,603.34,494.95
2016,12,9,9,15,423.0,94.0,1.85,13.0,210.5,472.09,391.91
2016,12,9,9,30,154.0,136.0,1.9,13.0,186.0,285.5,237.88
2016,12,9,9,45,153.0,149.0,2.0,13.5,203.0,304.35,253.61
2016,12,9,10,0,152.0,162.0,2.1,14.0,220.0,323.01,268.0
2016,12,9,10,15,150.5,174.0,2.15,14.0,234.5,339.62,280.98
2016,12,9,10,30,149.0,186.0,2.2,14.0,249.0,355.98,293.63
2016,12,9,10,45,88.5,182.5,2.3,14.0,220.5,273.16,224.98
2016,12,9,11,0,28.0,179.0,2.4,14.0,192.0,209.05,170.41
2016,12,9,11,15,110.0,194.5,2.4,14.0,247.0,332.2,273.46
2016,12,9,11,30,192.0,210.0,2.4,14.0,302.0,435.61,357.38
2016,12,9,11,45,208.0,210.5,2.4,14.5,311.0,453.23,370.32
2016,12,9,12,0,224.0,211.0,2.4,15.0,320.0,470.5,383.39
2016,12,9,12,15,122.5,196.5,2.35,15.0,256.0,348.29,284.27
2016,12,9,12,30,21.0,182.0,2.3,15.0,192.0,183.36,148.03
2016,12,9,12,45,190.5,180.5,2.25,15.0,268.5,394.62,325.02
2016,12,9,13,0,360.0,179.0,2.2,15.0,345.0,581.6,472.85
2016,12,9,13,15,203.5,177.5,2.15,14.5,271.0,399.63,328.02
2016,12,9,13,30,47.0,176.0,2.1,14.0,197.0,225.37,184.27
2016,12,9,13,45,45.0,166.5,2.05,14.0,185.5,212.42,174.33
2016,12,9,14,0,43.0,157.0,2.0,14.0,174.0,199.82,164.1
2016,12,9,14,15,40.5,145.0,1.85,14.0,160.5,183.81,150.93
2016,12,9,14,30,38.0,133.0,1.7,14.0,147.0,168.21,138.0
2016,12,9,14,45,35.0,119.5,1.55,14.0,131.0,150.61,123.25
2016,12,9,15,0,32.0,106.0,1.4,14.0,115.0,133.48,108.73
2016,12,9,15,15,25.5,90.5,1.3,13.5,97.0,111.5,90.01
2016,12,9,15,30,19.0,75.0,1.2,13.0,79.0,90.2,71.6
2016,12,9,15,45,9.5,59.5,1.1,13.0,61.5,60.08,45.39
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,39.88,27.52
2016,12,9,16,15,0.0,28.0,1.0,13.0,28.0,24.22,12.76
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.14,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,4.72,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,4.16,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,6.82,0.0
2016,12,10,8,15,0.0,14.0,3.5,14.0,14.0,10.62,3.27
2016,12,10,8,30,0.0,19.0,3.4,14.0,19.0,14.44,6.64
2016,12,10,8,45,0.0,24.0,3.3,14.0,24.0,18.26,10.01
2016,12,10,9,0,0.0,29.0,3.2,14.0,29.0,22.09,13.36
2016,12,10,9,15,0.0,33.5,3.05,14.0,33.5,25.54,16.36
2016,12,10,9,30,0.0,38.0,2.9,14.0,38.0,29.0,19.33
2016,12,10,9,45,0.0,42.0,2.8,14.0,42.0,32.08,21.96
2016,12,10,10,0,0.0,46.0,2.7,14.0,46.0,35.17,24.57
2016,12,10,10,15,0.0,28.0,2.7,14.0,28.0,21.36,12.7
2016,12,10,10,30,0.0,10.0,2.7,14.0,10.0,7.61,0.88
2016,12,10,10,45,0.0,33.5,2.7,14.0,33.5,25.59,16.29
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,43.67,31.68
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,30.59,20.5
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,17.55,9.37
2016,12,10,11,45,0.0,15.5,2.55,14.0,15.5,11.82,4.46
2016,12,10,12,0,0.0,8.0,2.5,14.0,8.0,6.1,0.0
2016,12,10,12,15,0.0,60.5,2.45,14.0,60.5,46.39,33.93
2016,12,10,12,30,0.0,113.0,2.4,14.0,113.0,91.04,71.61
2016,12,10,12,45,0.0,107.0,2.35,14.0,107.0,85.57,66.99
2016,12,10,13,0,0.0,101.0,2.3,14.0,101.0,80.19,62.53
2016,12,10,13,15,0.0,108.5,2.25,13.5,108.5,87.59,68.96
2016,12,10,13,30,0.0,116.0,2.2,13.0,116.0,95.47,75.82
2016,12,10,13,45,0.0,102.5,2.15,13.0,102.5,82.92,65.28
2016,12,10,14,0,0.0,89.0,2.1,13.0,89.0,70.64,54.95
2016,12,10,14,15,0.0,82.0,2.05,13.0,82.0,64.69,49.96
2016,12,10,14,30,0.0,75.0,2.0,13.0,75.0,58.82,45.0
2016,12,10,14,45,0.0,66.5,2.0,13.0,66.5,51.61,38.85
2016,12,10,15,0,0.0,58.0,2.0,13.0,58.0,44.47,32.71
2016,12,10,15,15,0.0,49.0,1.95,12.5,49.0,37.5,26.71
2016,12,10,15,30,0.0,40.0,1.9,12.0,40.0,30.57,20.66
2016,12,10,15,45,0.0,31.0,1.85,12.0,31.0,23.65,14.53
2016,12,10,16,0,0.0,22.0,1.8,12.0,22.0,16.75,8.37
2016,12,10,16,15,0.0,14.0,1.75,12.0,14.0,10.64,2.48
2016,12,10,16,30,0.0,6.0,1.7,12.0,6.0,4.54,0.0
2016,12,10,16,45,0.0,3.0,1.65,12.0,3.0,2.36,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,1.55,6.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,1.5,6.0,11.0,8.65,0.0
2016,12,11,7,45,86.5,25.0,1.45,6.0,34.0,84.78,39.79
2016,12,11,8,0,173.0,39.0,1.4,6.0,57.0,170.91,136.05
2016,12,11,8,15,203.5,54.0,1.35,6.5,85.0,201.98,168.18
2016,12,11,8,30,234.0,69.0,1.3,7.0,113.0,248.69,210.35
2016,12,11,8,45,252.5,83.0,1.3,7.5,140.5,288.23,245.15
2016,12,11,9,0,271.0,97.0,1.3,8.0,168.0,329.11,279.96
2016,12,11,9,15,281.0,110.5,1.3,8.0,193.0,363.81,309.05
2016,12,11,9,30,291.0,124.0,1.3,8.0,218.0,398.74,337.6
2016,12,11,9,45,298.0,135.0,1.3,8.5,239.5,427.85,360.2
2016,12,11,10,0,305.0,146.0,1.3,9.0,261.0,456.73,382.12
2016,12,11,10,15,363.0,147.0,1.35,9.0,293.5,518.64,431.84
2016,12,11,10,30,421.0,148.0,1.4,9.0,326.0,606.15,499.32
2016,12,11,10,45,360.0,166.5,1.45,9.5,323.5,556.89,458.68
2016,12,11,11,0,299.0,185.0,1.5,10.0,321.0,527.34,433.58
2016,12,11,11,15,313.0,188.0,1.5,10.0,333.5,549.07,450.6
2016,12,11,11,30,327.0,191.0,1.5,10.0,346.0,570.1,466.56
2016,12,11,11,45,312.5,195.5,1.55,10.5,345.0,563.37,460.08
2016,12,11,12,0,298.0,200.0,1.6,11.0,344.0,555.39,452.95
2016,12,11,12,15,277.5,202.0,1.65,11.0,335.0,536.99,438.63
2016,12,11,12,30,257.0,204.0,1.7,11.0,326.0,517.75,423.69
2016,12,11,12,45,216.0,203.0,1.75,11.5,304.5,450.16,370.23
2016,12,11,13,0,175.0,202.0,1.8,12.0,283.0,406.66,334.87
2016,12,11,13,15,118.0,191.0,1.85,11.5,244.5,335.02,277.14
2016,12,11,13,30,61.0,180.0,1.9,11.0,206.0,244.39,202.6
2016,12,11,13,45,30.5,131.0,2.0,11.0,144.0,154.4,127.39
2016,12,11,14,0,0.0,82.0,2.1,11.0,82.0,64.1,49.71
2016,12,11,14,15,0.0,75.5,1.95,10.5,75.5,58.63,45.25
2016,12,11,14,30,0.0,69.0,1.8,10.0,69.0,53.21,40.71
2016,12,11,14,45,0.0,61.5,1.65,10.0,61.5,47.14,35.47
2016,12,11,15,0,0.0,54.0,1.5,10.0,54.0,41.34,30.43
2016,12,11,15,15,0.0,45.5,1.45,9.5,45.5,34.79,24.72
2016,12,11,15,30,0.0,37.0,1.4,9.0,37.0,28.25,18.96
2016,12,11,15,45,0.0,29.0,1.35,9.0,29.0,22.11,13.43
2016,12,11,16,0,0.0,21.0,1.3,9.0,21.0,15.98,7.88
2016,12,11,16,15,0.0,13.5,1.35,8.5,13.5,10.26,2.31
2016,12,11,16,30,0.0,6.0,1.4,8.0,6.0,4.54,0.0
2016,12,11,16,45,0.0,3.0,1.45,8.0,3.0,2.36,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.02,0.0
2016,12,12,7,45,208.0,22.5,1.75,6.5,45.0,151.81,67.73
2016,12,12,8,0,416.0,31.0,1.8,7.0,76.0,295.08,234.58
2016,12,12,8,15,497.0,38.0,1.85,7.5,114.5,373.33,309.33
2016,12,12,8,30,578.0,45.0,1.9,8.0,153.0,459.06,384.34
2016,12,12,8,45,623.5,50.5,1.95,8.5,191.0,525.03,440.68
2016,12,12,9,0,669.0,56.0,2.0,9.0,229.0,588.16,491.31
2016,12,12,9,15,702.5,59.5,1.9,9.0,264.5,647.46,537.03
2016,12,12,9,30,736.0,63.0,1.8,9.0,300.0,707.23,581.43
2016,12,12,9,45,751.5,67.5,1.75,9.5,330.0,753.05,613.26
2016,12,12,10,0,767.0,72.0,1.7,10.0,360.0,797.46,643.23
2016,12,12,10,15,783.0,74.0,1.6,10.0,385.5,837.62,669.98
2016,12,12,10,30,799.0,76.0,1.5,10.0,411.0,875.85,694.73
2016,12,12,10,45,809.5,77.0,1.45,10.0,430.0,905.36,713.58
2016,12,12,11,0,820.0,78.0,1.4,10.0,449.0,932.24,730.48
2016,12,12,11,15,669.5,114.5,1.4,10.0,422.5,848.01,670.49
2016,12,12,11,30,519.0,151.0,1.4,10.0,396.0,737.78,591.75
2016,12,12,11,45,575.5,137.0,1.45,10.0,411.0,791.38,632.33
2016,12,12,12,0,632.0,123.0,1.5,10.0,426.0,835.26,663.68
2016,12,12,12,15,564.5,140.5,1.5,10.0,410.0,776.0,620.51
2016,12,12,12,30,497.0,158.0,1.5,10.0,394.0,726.85,585.41
2016,12,12,12,45,478.0,158.0,1.5,10.0,381.5,703.34,568.58
2016,12,12,13,0,459.0,158.0,1.5,10.0,369.0,678.25,550.15
2016,12,12,13,15,415.0,160.0,1.5,10.0,345.0,629.88,513.6
2016,12,12,13,30,371.0,162.0,1.5,10.0,321.0,558.9,460.0
2016,12,12,13,45,421.5,143.5,1.5,10.0,315.0,596.91,491.09
2016,12,12,14,0,472.0,125.0,1.5,10.0,309.0,607.98,500.92
2016,12,12,14,15,448.5,120.5,1.45,10.0,284.5,567.11,469.09
2016,12,12,14,30,425.0,116.0,1.4,10.0,260.0,526.29,437.22
2016,12,12,14,45,411.0,104.5,1.35,10.0,232.0,484.93,404.65
2016,12,12,15,0,397.0,93.0,1.3,10.0,204.0,443.5,371.19
2016,12,12,15,15,367.0,82.0,1.3,9.5,172.5,391.37,328.7
2016,12,12,15,30,337.0,71.0,1.3,9.0,141.0,341.14,286.34
2016,12,12,15,45,298.5,57.5,1.3,9.0,109.5,284.6,236.82
2016,12,12,16,0,260.0,44.0,1.3,9.0,78.0,231.44,188.36
2016,12,12,16,15,130.0,33.0,1.35,8.5,50.0,125.44,91.7
2016,12,12,16,30,0.0,22.0,1.4,8.0,22.0,21.38,0.0
2016,12,12,16,45,0.0,11.0,1.45,8.0,11.0,8.65,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,7.0,6.0,4.72,0.0
2016,12,13,7,45,0.0,19.5,1.6,7.5,19.5,15.7,1.07
2016,12,13,8,0,0.0,33.0,1.7,8.0,33.0,28.97,18.04
2016,12,13,8,15,8.0,49.5,1.65,8.0,51.0,49.84,37.07
2016,12,13,8,30,16.0,66.0,1.6,8.0,69.0,70.95,56.09
2016,12,13,8,45,23.0,81.5,1.6,8.5,87.0,100.67,82.26
2016,12,13,9,0,30.0,97.0,1.6,9.0,105.0,122.69,101.52
2016,12,13,9,15,35.0,111.5,1.55,9.0,122.0,142.49,118.75
2016,12,13,9,30,40.0,126.0,1.5,9.0,139.0,162.9,136.26
2016,12,13,9,45,43.0,138.5,1.5,9.5,153.5,179.46,149.97
2016,12,13,10,0,46.0,151.0,1.5,10.0,168.0,196.48,163.86
2016,12,13,10,15,178.0,158.5,1.5,10.0,231.5,344.28,289.75
2016,12,13,10,30,310.0,166.0,1.5,10.0,295.0,501.99,417.1
2016,12,13,10,45,326.0,171.5,1.5,10.5,313.0,530.61,437.17
2016,12,13,11,0,342.0,177.0,1.5,11.0,331.0,558.88,457.76
2016,12,13,11,15,343.0,182.0,1.45,11.0,340.0,571.01,466.08
2016,12,13,11,30,344.0,187.0,1.4,11.0,349.0,581.99,473.64
2016,12,13,11,45,388.5,180.5,1.35,11.0,365.0,620.8,503.45
2016,12,13,12,0,433.0,174.0,1.3,11.0,381.0,683.88,549.84
2016,12,13,12,15,339.5,189.0,1.25,11.0,351.0,583.17,472.0
2016,12,13,12,30,246.0,204.0,1.2,11.0,321.0,507.01,412.12
2016,12,13,12,45,134.5,190.0,1.2,11.0,254.0,351.76,289.18
2016,12,13,13,0,23.0,176.0,1.2,11.0,187.0,180.23,147.25
2016,12,13,13,15,20.0,168.0,1.2,11.0,177.5,169.17,138.71
2016,12,13,13,30,17.0,160.0,1.2,11.0,168.0,158.44,129.83
2016,12,13,13,45,8.5,113.5,1.2,11.0,117.5,101.77,82.05
2016,12,13,14,0,0.0,67.0,1.2,11.0,67.0,51.38,38.83
2016,12,13,14,15,0.0,61.5,1.2,11.0,61.5,47.12,35.27
2016,12,13,14,30,0.0,56.0,1.2,11.0,56.0,42.87,31.64
2016,12,13,14,45,0.0,49.5,1.25,11.0,49.5,37.86,27.31
2016,12,13,15,0,0.0,43.0,1.3,11.0,43.0,32.85,22.96
2016,12,13,15,15,0.0,36.5,1.25,10.5,36.5,27.85,18.61
2016,12,13,15,30,0.0,30.0,1.2,10.0,30.0,22.86,14.22
2016,12,13,15,45,0.0,23.0,1.2,10.0,23.0,17.5,9.42
2016,12,13,16,0,0.0,16.0,1.2,10.0,16.0,12.15,4.62
2016,12,13,16,15,0.0,10.0,1.3,10.0,10.0,7.58,0.24
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.02,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.57,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,2.65,12.5,14.5,11.05,0.0
2016,12,14,8,0,0.0,29.0,2.8,13.0,29.0,23.76,13.33
2016,12,14,8,15,0.0,45.0,2.8,13.0,45.0,39.35,27.33
2016,12,14,8,30,0.0,61.0,2.8,13.0,61.0,54.45,40.64
2016,12,14,8,45,3.0,76.5,2.85,13.0,77.0,70.81,55.01
2016,12,14,9,0,6.0,92.0,2.9,13.0,93.0,87.45,69.53
2016,12,14,9,15,10.5,105.0,2.95,13.0,108.0,102.58,82.67
2016,12,14,9,30,15.0,118.0,3.0,13.0,123.0,118.29,96.18
2016,12,14,9,45,17.5,129.5,3.05,13.5,135.5,131.08,106.82
2016,12,14,10,0,20.0,141.0,3.1,14.0,148.0,144.26,117.66
2016,12,14,10,15,10.0,123.5,3.1,14.0,127.0,114.22,91.92
2016,12,14,10,30,0.0,106.0,3.1,14.0,106.0,86.23,67.81
2016,12,14,10,45,0.0,122.0,3.1,14.0,122.0,101.41,80.54
2016,12,14,11,0,0.0,138.0,3.1,14.0,138.0,117.02,93.53
2016,12,14,11,15,14.5,161.5,3.1,14.0,168.0,155.61,126.29
2016,12,14,11,30,29.0,185.0,3.1,14.0,198.0,217.14,177.52
2016,12,14,11,45,42.0,193.0,3.1,14.0,213.0,240.16,196.7
2016,12,14,12,0,55.0,201.0,3.1,14.0,228.0,263.64,216.25
2016,12,14,12,15,53.0,199.5,3.05,14.0,225.0,259.66,212.84
2016,12,14,12,30,51.0,198.0,3.0,14.0,222.0,255.89,209.73
2016,12,14,12,45,44.0,191.0,2.95,14.0,211.5,240.11,196.67
2016,12,14,13,0,37.0,184.0,2.9,14.0,201.0,224.72,183.93
2016,12,14,13,15,34.5,176.5,2.9,14.0,192.0,213.49,174.82
2016,12,14,13,30,32.0,169.0,2.9,14.0,183.0,202.6,165.96
2016,12,14,13,45,19.0,153.5,2.9,14.0,162.0,154.44,125.73
2016,12,14,14,0,6.0,138.0,2.9,14.0,141.0,126.78,102.26
2016,12,14,14,15,3.5,128.0,2.9,14.0,129.5,115.45,92.8
2016,12,14,14,30,1.0,118.0,2.9,14.0,118.0,104.52,83.58
2016,12,14,14,45,0.5,105.0,2.9,14.0,105.0,92.17,73.17
2016,12,14,15,0,0.0,92.0,2.9,14.0,92.0,80.05,62.85
2016,12,14,15,15,0.0,78.0,2.9,13.5,78.0,67.31,52.02
2016,12,14,15,30,0.0,64.0,2.9,13.0,64.0,54.64,41.09
2016,12,14,15,45,0.0,49.5,2.9,13.0,49.5,41.38,29.46
2016,12,14,16,0,0.0,35.0,2.9,13.0,35.0,27.96,17.65
2016,12,14,16,15,0.0,22.5,2.85,13.0,22.5,17.18,7.58
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,7.6,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,4.7,13.0,0.5,0.38,0.0
2016,12,15,8,0,0.0,1.0,4.6,13.0,1.0,0.75,0.0
2016,12,15,8,15,0.0,1.5,4.35,13.0,1.5,1.13,0.0
2016,12,15,8,30,0.0,2.0,4.1,13.0,2.0,1.51,0.0
2016,12,15,8,45,0.0,3.0,3.9,13.0,3.0,2.27,0.0
2016,12,15,9,0,0.0,4.0,3.7,13.0,4.0,3.03,0.0
2016,12,15,9,15,0.0,4.5,3.6,13.0,4.5,3.41,0.0
2016,12,15,9,30,0.0,5.0,3.5,13.0,5.0,3.79,0.0
2016,12,15,9,45,0.0,5.5,3.45,13.0,5.5,4.18,0.0
2016,12,15,10,0,0.0,6.0,3.4,13.0,6.0,4.56,0.0
2016,12,15,10,15,0.0,19.0,3.3,13.0,19.0,14.47,6.84
2016,12,15,10,30,0.0,32.0,3.2,13.0,32.0,24.43,15.39
2016,12,15,10,45,0.0,33.0,3.1,13.5,33.0,25.2,15.99
2016,12,15,11,0,0.0,34.0,3.0,14.0,34.0,25.97,16.6
2016,12,15,11,15,0.0,25.5,2.95,14.0,25.5,19.46,11.01
2016,12,15,11,30,0.0,17.0,2.9,14.0,17.0,12.96,5.45
2016,12,15,11,45,0.0,17.0,2.85,14.0,17.0,12.97,5.45
2016,12,15,12,0,0.0,17.0,2.8,14.0,17.0,12.97,5.44
2016,12,15,12,15,0.0,32.0,2.8,14.0,32.0,24.45,15.26
2016,12,15,12,30,0.0,47.0,2.8,14.0,47.0,35.98,25.08
2016,12,15,12,45,0.0,35.0,2.8,14.0,35.0,26.75,17.23
2016,12,15,13,0,0.0,23.0,2.8,14.0,23.0,17.55,9.38
2016,12,15,13,15,0.0,45.0,2.75,14.0,45.0,34.42,23.82
2016,12,15,13,30,0.0,67.0,2.7,14.0,67.0,51.39,38.3
2016,12,15,13,45,0.0,54.5,2.7,14.0,54.5,41.73,30.11
2016,12,15,14,0,0.0,42.0,2.7,14.0,42.0,32.09,21.92
2016,12,15,14,15,0.0,39.0,2.6,13.5,39.0,29.78,20.02
2016,12,15,14,30,0.0,36.0,2.5,13.0,36.0,27.47,18.1
2016,12,15,14,45,0.0,32.0,2.45,13.0,32.0,24.4,15.45
2016,12,15,15,0,0.0,28.0,2.4,13.0,28.0,21.33,12.8
2016,12,15,15,15,0.0,23.5,2.25,13.0,23.5,17.88,9.79
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,14.44,6.76
2016,12,15,15,45,0.0,15.0,2.0,13.0,15.0,11.39,4.04
2016,12,15,16,0,0.0,11.0,1.9,13.0,11.0,8.34,1.32
2016,12,15,16,15,0.0,7.0,1.8,12.5,7.0,5.3,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.27,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.18,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,222.5,15.0,4.0,6.5,37.0,146.14,27.92
2016,12,16,8,0,445.0,30.0,4.1,7.0,74.0,306.93,240.49
2016,12,16,8,15,531.0,37.0,4.2,7.0,114.0,381.96,318.8
2016,12,16,8,30,617.0,44.0,4.3,7.0,154.0,472.74,401.28
2016,12,16,8,45,668.0,48.5,4.45,7.5,194.0,543.78,464.17
2016,12,16,9,0,719.0,53.0,4.6,8.0,234.0,617.42,525.4
2016,12,16,9,15,753.0,56.5,4.6,8.0,271.0,679.11,575.55
2016,12,16,9,30,787.0,60.0,4.6,8.0,308.0,741.24,624.65
2016,12,16,9,45,812.0,62.0,4.7,8.5,340.5,793.98,664.56
2016,12,16,10,0,837.0,64.0,4.8,9.0,373.0,845.75,702.9
2016,12,16,10,15,852.5,65.5,4.8,9.0,400.0,886.95,733.21
2016,12,16,10,30,868.0,67.0,4.8,9.0,427.0,926.01,761.59
2016,12,16,10,45,878.5,68.5,4.8,9.5,447.0,957.92,782.9
2016,12,16,11,0,889.0,70.0,4.8,10.0,467.0,975.7,793.62
2016,12,16,11,15,895.0,70.5,4.75,10.0,480.0,995.65,807.11
2016,12,16,11,30,901.0,71.0,4.7,10.0,493.0,1012.42,818.29
2016,12,16,11,45,904.5,71.5,4.7,10.5,498.5,1023.36,824.25
2016,12,16,12,0,908.0,72.0,4.7,11.0,504.0,1030.88,827.89
2016,12,16,12,15,907.0,71.5,4.7,11.0,502.0,1028.99,826.47
2016,12,16,12,30,906.0,71.0,4.7,11.0,500.0,1023.63,822.79
2016,12,16,12,45,901.0,71.0,4.75,11.0,490.0,1011.5,814.83
2016,12,16,13,0,896.0,71.0,4.8,11.0,480.0,996.05,804.6
2016,12,16,13,15,887.5,70.0,4.8,11.0,462.5,972.62,788.16
2016,12,16,13,30,879.0,69.0,4.8,11.0,445.0,957.08,777.62
2016,12,16,13,45,865.5,67.5,4.85,11.0,421.0,922.04,752.91
2016,12,16,14,0,852.0,66.0,4.9,11.0,397.0,884.55,726.21
2016,12,16,14,15,832.0,63.5,4.85,10.5,367.0,837.86,692.78
2016,12,16,14,30,812.0,61.0,4.8,10.0,337.0,789.64,657.54
2016,12,16,14,45,784.0,58.0,4.8,10.0,301.5,733.1,614.04
2016,12,16,15,0,756.0,55.0,4.8,10.0,266.0,676.24,569.2
2016,12,16,15,15,713.0,51.0,4.65,9.5,226.5,607.33,513.74
2016,12,16,15,30,670.0,47.0,4.5,9.0,187.0,540.07,457.79
2016,12,16,15,45,603.5,41.0,4.4,8.5,147.0,457.93,385.9
2016,12,16,16,0,537.0,35.0,4.3,8.0,107.0,380.63,315.09
2016,12,16,16,15,268.5,34.0,4.2,7.5,70.0,213.09,162.64
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,42.32,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.0,38.0,152.64,17.9
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,321.63,251.4
2016,12,17,8,15,575.5,34.5,1.85,4.5,117.0,405.14,336.62
2016,12,17,8,30,659.0,41.0,1.9,5.0,158.0,495.6,416.91
2016,12,17,8,45,709.5,45.5,1.95,5.5,198.5,567.85,478.81
2016,12,17,9,0,760.0,50.0,2.0,6.0,239.0,642.75,538.77
2016,12,17,9,15,792.0,53.0,2.0,6.5,277.0,703.84,585.4
2016,12,17,9,30,824.0,56.0,2.0,7.0,315.0,765.15,630.53
2016,12,17,9,45,844.5,58.5,2.0,7.5,347.5,815.97,666.36
2016,12,17,10,0,865.0,61.0,2.0,8.0,380.0,865.49,700.31
2016,12,17,10,15,879.5,63.0,2.0,8.0,407.0,897.41,722.08
2016,12,17,10,30,894.0,65.0,2.0,8.0,434.0,936.42,748.82
2016,12,17,10,45,902.5,66.5,2.0,8.5,453.5,966.59,767.53
2016,12,17,11,0,911.0,68.0,2.0,9.0,473.0,993.89,784.14
2016,12,17,11,15,916.5,68.5,2.0,9.0,486.0,1013.78,796.99
2016,12,17,11,30,922.0,69.0,2.0,9.0,499.0,1030.4,807.73
2016,12,17,11,45,922.5,70.0,2.0,9.5,504.5,1039.27,811.81
2016,12,17,12,0,923.0,71.0,2.0,10.0,510.0,1044.62,813.72
2016,12,17,12,15,922.0,70.5,2.0,10.0,507.5,1042.85,812.44
2016,12,17,12,30,921.0,70.0,2.0,10.0,505.0,1037.54,809.0
2016,12,17,12,45,911.5,71.0,2.0,10.0,494.5,1022.27,798.93
2016,12,17,13,0,902.0,72.0,2.0,10.0,484.0,1003.72,786.82
2016,12,17,13,15,893.0,71.0,1.95,10.0,466.5,991.1,778.27
2016,12,17,13,30,884.0,70.0,1.9,10.0,449.0,963.79,759.48
2016,12,17,13,45,869.5,69.0,1.85,10.0,425.0,928.45,735.19
2016,12,17,14,0,855.0,68.0,1.8,10.0,401.0,890.66,709.04
2016,12,17,14,15,835.0,65.5,1.75,9.5,370.5,843.93,677.39
2016,12,17,14,30,815.0,63.0,1.7,9.0,340.0,795.63,644.0
2016,12,17,14,45,784.5,60.0,1.65,9.0,304.0,736.96,600.92
2016,12,17,15,0,754.0,57.0,1.6,9.0,268.0,678.11,556.63
2016,12,17,15,15,710.5,53.0,1.6,8.5,228.5,608.83,504.14
2016,12,17,15,30,667.0,49.0,1.6,8.0,189.0,541.16,450.67
2016,12,17,15,45,596.5,43.0,1.6,8.0,148.0,456.4,378.7
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,384.18,313.51
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,213.05,162.06
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,41.94,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,12.98,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,13.5,2.85,2.5,37.5,152.88,4.86
2016,12,18,8,0,499.0,27.0,2.9,3.0,75.0,323.82,253.49
2016,12,18,8,15,584.0,33.0,2.95,3.5,116.0,407.74,341.66
2016,12,18,8,30,669.0,39.0,3.0,4.0,157.0,498.79,424.0
2016,12,18,8,45,719.5,43.5,3.1,4.5,198.0,571.27,487.49
2016,12,18,9,0,770.0,48.0,3.2,5.0,239.0,646.5,549.22
2016,12,18,9,15,803.0,51.0,3.15,5.5,277.0,708.69,597.77
2016,12,18,9,30,836.0,54.0,3.1,6.0,315.0,771.2,644.79
2016,12,18,9,45,854.5,57.0,3.1,6.5,348.0,821.44,681.2
2016,12,18,10,0,873.0,60.0,3.1,7.0,381.0,861.0,708.72
2016,12,18,10,15,888.0,62.0,3.0,7.0,408.5,902.92,738.02
2016,12,18,10,30,903.0,64.0,2.9,7.0,436.0,942.7,765.15
2016,12,18,10,45,914.0,65.0,2.85,7.5,456.5,974.87,785.38
2016,12,18,11,0,925.0,66.0,2.8,8.0,477.0,1004.23,803.4
2016,12,18,11,15,930.5,66.5,2.75,8.0,490.0,1024.45,816.27
2016,12,18,11,30,936.0,67.0,2.7,8.0,503.0,1041.34,826.91
2016,12,18,11,45,938.5,67.0,2.7,8.5,508.5,1051.08,831.7
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,1057.25,834.21
2016,12,18,12,15,939.5,67.0,2.7,9.0,512.0,1055.78,833.11
2016,12,18,12,30,938.0,67.0,2.7,9.0,510.0,1050.7,829.76
2016,12,18,12,45,933.5,66.5,2.7,9.0,500.0,1038.36,821.53
2016,12,18,13,0,929.0,66.0,2.7,9.0,490.0,1022.57,811.08
2016,12,18,13,15,921.0,65.0,2.7,9.0,473.0,999.33,795.48
2016,12,18,13,30,913.0,64.0,2.7,9.0,456.0,972.98,777.74
2016,12,18,13,45,900.0,62.5,2.7,9.5,431.5,938.34,752.62
2016,12,18,14,0,887.0,61.0,2.7,10.0,407.0,901.21,725.63
2016,12,18,14,15,868.5,59.0,2.6,9.5,376.5,856.31,694.42
2016,12,18,14,30,850.0,57.0,2.5,9.0,346.0,818.38,667.87
2016,12,18,14,45,822.5,54.5,2.45,9.0,310.5,761.73,625.74
2016,12,18,15,0,795.0,52.0,2.4,9.0,275.0,704.62,582.29
2016,12,18,15,15,754.0,48.5,2.3,8.0,235.5,636.32,530.41
2016,12,18,15,30,713.0,45.0,2.2,7.0,196.0,569.4,477.47
2016,12,18,15,45,647.5,40.0,2.1,6.5,154.5,487.01,407.29
2016,12,18,16,0,582.0,35.0,2.0,6.0,113.0,409.09,337.19
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,305.85,236.48
2016,12,18,16,30,346.0,19.0,2.0,5.0,36.0,204.14,18.56
2016,12,18,16,45,173.0,9.5,2.0,5.0,18.0,81.78,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.0,14.0,1.95,3.5,34.5,139.11,0.0
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,287.51,222.24
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,369.52,307.29
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,458.83,386.91
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,529.63,448.17
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,603.26,507.5
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,664.02,554.05
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,725.29,599.19
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,769.22,630.22
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,811.37,659.22
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,853.21,687.33
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,893.11,713.48
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,923.98,733.44
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,952.16,751.46
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,972.2,763.83
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,989.1,774.11
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,998.89,778.88
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,1005.3,781.55
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,914.74,718.71
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,812.66,647.3
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,899.77,710.94
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,972.93,761.49
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,948.47,743.52
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,921.13,724.79
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,886.42,700.84
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,849.43,675.16
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,804.04,643.73
