Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,757.25,610.78
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,700.69,568.78
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,643.99,525.79
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,575.99,474.58
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,516.16,427.21
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,433.16,357.82
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,355.9,290.03
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,200.39,153.08
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,41.1,1.78
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,12.98,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,124.96,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,265.17,201.53
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,343.63,283.09
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,430.54,360.22
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,494.98,416.23
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,568.92,475.96
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,628.93,522.06
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,689.69,567.03
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,743.02,604.83
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,795.83,641.09
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,836.75,667.73
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,875.8,692.52
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,907.01,711.32
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,924.34,720.29
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,944.99,732.26
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,962.67,742.02
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,972.89,746.18
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,979.86,748.31
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,919.95,706.92
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,851.77,660.28
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,907.16,699.58
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,951.49,729.34
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,838.07,651.55
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,707.15,560.55
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,677.56,541.59
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,646.74,520.25
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,709.44,567.94
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,746.4,595.14
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,691.95,554.74
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,637.28,514.25
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,570.8,464.41
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,511.79,418.14
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,434.12,354.23
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,361.56,291.48
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,264.8,201.89
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,168.02,34.56
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,62.88,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,129.47,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,276.67,208.1
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,349.79,287.16
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,438.44,366.05
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,509.41,427.68
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,583.64,488.14
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,645.37,536.31
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,707.92,583.54
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,760.13,621.84
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,811.58,658.73
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,853.6,687.46
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,893.72,714.19
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,916.29,726.96
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,946.78,745.26
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,968.43,758.94
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,987.01,770.58
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,998.69,776.67
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,1007.03,780.65
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,1007.42,780.8
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,1004.38,778.85
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,990.99,768.56
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,974.4,756.31
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,952.78,741.59
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,939.19,732.55
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,905.55,709.94
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,869.49,685.61
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,825.73,655.75
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,780.35,624.24
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,725.28,584.16
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,669.87,542.86
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,602.78,492.6
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,537.23,441.61
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,456.31,374.32
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,380.06,307.81
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,288.39,221.42
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,190.55,51.2
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,72.6,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,131.41,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,281.16,209.81
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,363.13,296.04
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,447.42,370.0
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,518.81,429.19
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,593.23,486.29
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,655.6,531.6
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,718.69,575.27
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,771.26,610.14
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,822.95,643.24
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,866.04,673.37
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,907.21,701.99
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,940.07,723.48
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,970.27,743.14
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,980.57,749.9
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,999.01,762.51
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,1010.01,768.74
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,1017.65,772.96
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,1016.96,772.37
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,1012.83,769.79
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,1001.79,762.81
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,987.45,753.84
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,975.69,744.98
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,949.22,726.28
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,915.03,703.44
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,878.4,678.86
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,832.74,648.97
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,785.55,617.49
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,727.95,576.68
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,670.19,534.78
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,602.08,486.7
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,535.59,437.37
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,454.3,371.79
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,384.53,311.53
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,286.4,221.27
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,189.28,61.71
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,71.76,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.51,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.02,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,5.68,0.0
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,8.34,1.56
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,10.62,3.63
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,12.91,5.69
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,15.21,7.74
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,17.51,9.77
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,19.81,11.76
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,22.11,13.73
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,29.4,20.08
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,36.72,26.41
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,43.27,32.0
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,49.85,37.56
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,51.4,38.85
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,52.95,40.16
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,52.95,40.13
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,52.95,40.12
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,57.99,44.44
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,63.03,48.78
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,43.29,31.81
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,23.68,14.88
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,133.78,111.37
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,262.56,221.32
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,442.88,376.99
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,593.72,503.63
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,676.51,570.13
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,741.37,620.79
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,681.79,573.4
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,622.66,526.11
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,554.31,470.57
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,488.14,414.3
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,407.8,343.79
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,332.69,275.86
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,234.99,185.07
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,139.69,52.3
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,49.5,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,130.48,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,279.2,208.34
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,362.22,299.99
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,453.13,382.27
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,525.47,445.98
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,601.08,508.19
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,662.35,557.41
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,724.28,605.63
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,776.2,643.97
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,827.18,680.68
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,859.37,703.55
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,898.88,731.68
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,930.99,753.04
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,960.43,772.36
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,982.17,787.07
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,1000.79,799.65
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,1011.94,805.57
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,1019.68,809.26
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,1020.41,809.67
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,1017.67,807.85
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,1003.2,797.92
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,985.5,785.92
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,964.54,771.26
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,940.57,754.51
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,920.31,740.88
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,886.44,717.19
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,842.87,686.72
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,797.59,654.48
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,744.27,614.6
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,690.32,573.29
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,624.02,521.81
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,559.02,469.54
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,480.29,402.8
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,405.71,336.19
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,306.3,243.24
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,210.25,91.96
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,83.18,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,71.85,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,155.72,114.46
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,202.63,168.06
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,253.35,215.87
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,299.09,257.43
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,346.88,299.48
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,385.9,332.71
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,406.84,350.47
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,436.92,374.82
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,466.59,398.18
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,530.78,449.53
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,575.19,484.54
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,769.81,635.88
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,953.63,768.41
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,975.59,782.07
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,994.43,795.26
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,1004.31,800.76
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,1010.79,804.07
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,835.88,677.32
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,614.69,508.73
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,551.77,459.29
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,489.07,408.13
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,726.09,600.41
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,932.02,752.53
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,897.65,726.65
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,860.95,701.13
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,817.07,669.23
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,771.64,635.72
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,716.36,594.02
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,660.79,551.14
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,594.51,499.48
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,529.69,447.16
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,456.44,384.17
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,382.25,317.94
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,286.53,228.88
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,193.4,93.14
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,72.59,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,128.05,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,269.5,200.06
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,352.9,294.19
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,444.47,377.93
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,516.47,442.04
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,591.7,504.98
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,654.36,554.96
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,717.81,603.82
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,769.35,641.94
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,819.91,678.35
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,863.38,709.51
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,904.94,738.76
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,938.71,760.95
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,958.63,772.93
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,979.97,787.0
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,998.2,798.85
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,1010.19,804.86
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,1018.81,808.65
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,1018.57,807.31
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,1014.89,803.77
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,1004.44,794.76
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,990.67,783.67
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,968.88,768.5
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,944.11,751.35
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,922.15,736.24
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,886.63,711.29
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,842.83,679.25
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,797.34,645.67
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,742.6,605.52
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,687.37,564.08
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,621.38,514.97
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,556.69,464.83
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,477.55,398.83
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,402.63,332.95
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,306.0,244.36
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,213.67,111.81
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,83.93,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,115.09,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,248.46,181.21
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,329.75,271.14
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,420.18,351.85
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,492.77,414.46
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,563.96,472.59
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,626.4,519.73
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,689.79,565.23
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,743.42,601.9
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,796.45,636.71
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,839.61,666.37
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,880.97,694.44
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,826.78,655.04
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,755.85,604.13
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,874.47,689.25
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,984.62,763.37
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,845.73,664.05
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,681.18,544.37
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,852.28,669.75
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,999.98,767.26
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,903.3,698.09
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,796.95,624.34
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,779.14,613.64
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,759.0,600.11
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,725.28,576.78
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,690.04,552.25
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,726.26,579.74
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,753.53,599.59
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,696.67,558.97
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,639.94,518.2
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,573.21,469.12
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,508.44,418.94
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,430.2,354.82
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,356.85,291.91
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,262.24,207.44
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,171.89,94.31
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,62.27,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,126.36,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,273.09,198.02
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,355.08,291.73
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,444.93,372.88
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,517.05,435.94
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,592.62,497.7
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,653.8,545.41
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,715.71,591.98
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,768.42,630.4
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,811.13,660.45
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,852.91,688.03
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,892.83,713.51
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,925.14,733.5
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,954.83,751.41
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,976.56,764.39
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,995.15,775.2
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,1006.25,779.42
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,1013.95,781.42
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,1015.14,781.33
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,1012.85,779.12
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,1001.46,770.3
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,986.75,759.5
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,966.75,745.93
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,943.7,730.4
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,912.11,709.7
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,878.0,687.17
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,836.72,659.31
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,802.73,636.28
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,749.65,597.74
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,695.94,558.12
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,632.0,511.2
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,569.16,463.35
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,492.06,401.73
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,418.91,339.51
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,324.81,255.76
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,235.59,137.22
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,92.9,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,116.3,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,251.57,181.8
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,335.38,276.93
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,428.09,361.92
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,494.65,421.78
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,571.85,486.94
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,635.7,538.11
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,700.57,588.34
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,748.97,624.48
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,796.07,658.81
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,840.25,689.41
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,882.67,717.99
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,918.5,741.49
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,951.87,762.92
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,975.67,776.47
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,996.4,787.73
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,1010.1,794.42
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,1020.43,798.84
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,1021.07,798.13
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,1018.23,795.24
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,1012.78,790.72
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,1003.8,783.92
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,982.53,768.74
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,958.16,751.59
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,926.87,730.16
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,892.96,706.81
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,849.1,675.66
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,803.5,642.94
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,750.26,604.06
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,696.36,563.89
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,629.93,515.04
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,564.73,465.25
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,485.5,400.36
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,410.34,335.55
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,320.43,254.86
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,229.8,141.41
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,87.26,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,108.12,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,232.96,165.24
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,315.44,254.59
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,406.59,333.43
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,477.19,392.09
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,551.7,450.81
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,613.88,499.63
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,671.64,544.05
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,730.22,587.08
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,788.68,629.02
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,832.49,659.74
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,874.56,688.98
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,906.87,711.09
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,936.58,731.35
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,960.24,746.62
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,980.89,759.91
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,992.54,766.54
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,1000.87,771.14
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,1002.25,771.9
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,1000.23,770.61
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,991.12,765.44
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,978.68,758.2
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,957.42,744.98
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,933.18,729.74
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,900.72,709.22
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,865.83,686.68
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,822.74,658.52
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,778.02,628.53
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,721.04,587.72
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,663.88,545.58
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,603.97,500.04
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,540.17,449.77
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,451.9,376.25
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,369.6,305.14
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,274.97,220.74
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,186.97,119.85
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,67.78,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
